ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 00:00,2,0.000,ALERT,213.74,302.98,60.023,1474516803,"201051344000645","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,562883.5,562883.5,1777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516806,1032278.00
09/22/2016 00:00,2,0.000,ALERT,212.61,301.17,59.970,1474516803,"274151322000085","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,801633.7,801633.7,1762,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516808,1032279.00
09/22/2016 00:00,2,0.000,ALERT,213.96,302.98,60.018,1474516803,"201051344000633","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,554484.9,554484.9,1775,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516810,1032280.00
09/22/2016 00:00,2,0.000,ALERT,213.51,303.28,60.012,1474516803,"201051344000469","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,557119.5,557119.5,1782,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516812,1032281.00
09/22/2016 00:00,2,0.000,ALERT,212.38,301.17,60.007,1474516803,"201051344000646","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,557597.1,557597.1,1770,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516813,1032282.00
09/22/2016 00:00,2,0.000,ALERT,212.16,301.17,60.002,1474516803,"274151322000052","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,824174.5,824174.5,1766,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516815,1032283.00
09/22/2016 00:00,2,0.000,ALERT,213.06,301.77,59.996,1474516803,"201051344000585","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,567655.0,567655.0,1773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516817,1032284.00
09/22/2016 00:00,2,0.000,ALERT,212.83,301.77,60.018,1474516803,"201051344001230","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,560538.3,560538.3,1775,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516819,1032285.00
09/22/2016 00:00,2,0.000,ALERT,213.29,302.07,60.002,1474516803,"201051344000582","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,553300.7,553300.7,1770,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516821,1032286.00
09/22/2016 00:00,2,0.000,ALERT,212.61,301.47,60.012,1474516803,"201051344000955","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,567337.7,567337.7,1768,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516822,1032287.00
09/22/2016 00:00,2,0.000,ALERT,212.61,300.57,60.002,1474516803,"274151322000094","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,678529.7,678529.7,1805,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516824,1032288.00
09/22/2016 00:00,2,0.000,ALERT,213.51,304.18,60.018,1474516803,"201051344000579","219011344069620",0.00,16.30,0,302.68,306.58,0.0,0.0,0.000,571486.0,571486.0,1768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516826,1032289.00
09/22/2016 00:00,2,0.000,ALERT,212.83,301.77,60.018,1474516803,"201051344000890","219011344069620",0.00,16.30,0,300.27,304.78,0.0,0.0,0.000,564579.1,564579.1,1771,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516828,1032290.00
09/22/2016 00:00,2,0.000,ALERT,212.83,301.17,59.986,1474516803,"201051344000438","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,566022.6,566022.6,1771,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474516830,1032291.00
09/22/2016 00:00,2,0.000,ALERT,213.06,300.57,60.007,1474516803,"201051344000417","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,557025.3,557025.3,1770,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516831,1032292.00
09/22/2016 00:00,2,0.000,ALERT,212.61,301.77,60.007,1474516803,"274151322000083","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,816663.1,816663.1,1765,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516833,1032293.00
09/22/2016 00:00,2,0.000,ALERT,213.06,301.17,60.028,1474516803,"274151322000076","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,871806.5,871806.5,1776,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516835,1032294.00
09/22/2016 00:00,2,0.000,ALERT,213.51,304.48,60.007,1474516803,"201051344000868","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,555893.7,555893.7,1774,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516837,1032295.00
09/22/2016 00:00,2,0.000,ALERT,212.61,302.07,60.007,1474516803,"274151322000095","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,863009.8,863009.8,1774,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516839,1032296.00
09/22/2016 00:00,2,0.000,ALERT,213.29,303.58,60.012,1474516803,"201051344000988","219011344069620",0.00,16.00,0,299.37,305.68,0.0,0.0,0.000,536056.3,536056.3,1768,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474516841,1032297.00
09/22/2016 00:00,2,0.000,ALERT,212.83,300.87,60.018,1474516803,"201051344001025","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,566273.2,566273.2,1769,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516842,1032298.00
09/22/2016 00:00,2,0.000,ALERT,213.51,303.88,60.034,1474516803,"201051344000458","219011344069620",0.00,17.00,0,302.07,306.58,0.0,0.0,0.000,563252.5,563252.5,1779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474516844,1032299.00
09/22/2016 00:00,2,0.000,ALERT,214.19,303.58,59.996,1474516803,"201051344000853","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,562560.4,562560.4,1786,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516846,1032300.00
09/22/2016 00:00,2,0.000,ALERT,213.06,301.17,60.023,1474516803,"201051344000685","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,565219.9,565219.9,1775,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516848,1032301.00
09/22/2016 00:00,2,0.000,ALERT,213.06,301.17,59.981,1474516803,"201051344000917","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,562165.7,562165.7,1772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516850,1032302.00
09/22/2016 00:00,2,0.000,ALERT,213.06,301.77,60.034,1474516803,"201051344001145","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,567370.2,567370.2,1772,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516852,1032303.00
09/22/2016 00:00,2,0.000,ALERT,213.06,300.57,60.002,1474516803,"201051344000651","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,560545.0,560545.0,1767,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474516853,1032304.00
09/22/2016 00:00,2,0.000,ALERT,212.16,300.57,59.975,1474516803,"274151322000088","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,785902.6,785902.6,1762,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474516855,1032305.00
09/22/2016 00:00,2,0.000,ALERT,213.06,300.27,60.002,1474516803,"274151322000068","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,679022.2,679022.2,1801,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516857,1032306.00
09/22/2016 00:00,2,0.000,ALERT,212.61,301.47,59.949,1474516803,"201051344001135","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,556685.7,556685.7,1766,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516859,1032307.00
09/22/2016 00:00,2,0.000,ALERT,213.29,304.18,59.996,1474516803,"201051344000594","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,567656.0,567656.0,1774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474516861,1032308.00
09/22/2016 00:00,2,0.000,ALERT,213.06,301.17,59.996,1474516803,"201051344001203","219011344069620",0.00,16.00,0,299.67,305.38,0.0,0.0,0.000,564930.4,564930.4,1773,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474516862,1032309.00
09/22/2016 00:00,2,0.000,ALERT,212.38,300.87,59.986,1474516803,"274151322000054","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,802047.4,802047.4,1759,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474516865,1032310.00
09/22/2016 00:00,2,0.000,ALERT,213.74,303.58,59.991,1474516803,"201051344000867","219011344069620",0.00,16.70,0,301.77,306.28,0.0,0.0,0.000,554956.3,554956.3,1777,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516867,1032311.00
09/22/2016 00:00,2,0.000,ALERT,213.06,301.47,59.986,1474516803,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,561543.5,561543.5,1777,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516868,1032312.00
09/22/2016 00:00,2,0.000,ALERT,213.51,303.88,59.981,1474516803,"201051344000900","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,571819.6,571819.6,1780,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516870,1032313.00
09/22/2016 00:00,2,0.000,ALERT,213.74,302.98,59.981,1474516803,"201051344000648","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,560420.2,560420.2,1771,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516872,1032314.00
09/22/2016 00:00,2,0.000,ALERT,213.29,303.88,59.981,1474516803,"201051344000569","219011344069620",0.00,16.00,0,302.37,306.88,0.0,0.0,0.000,571744.5,571744.5,1776,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474516874,1032315.00
09/22/2016 00:00,2,0.000,ALERT,213.51,303.58,59.986,1474516803,"201051344000983","219011344069620",0.00,16.30,0,302.37,306.28,0.0,0.0,0.000,564275.3,564275.3,1783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516876,1032316.00
09/22/2016 00:00,2,0.000,ALERT,213.51,303.28,59.991,1474516803,"201051344001158","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,555832.9,555832.9,1772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516877,1032317.00
09/22/2016 00:00,2,0.000,ALERT,213.96,303.88,59.981,1474516803,"201051344000576","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,563413.1,563413.1,1783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516879,1032318.00
09/22/2016 00:00,2,0.000,ALERT,212.61,301.17,59.981,1474516803,"274151322000087","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,774082.0,774082.0,1777,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474516881,1032319.00
09/22/2016 00:15,2,0.000,ALERT,213.74,302.37,59.965,1474517703,"201051344000645","219011344069620",0.00,16.70,0,300.57,311.69,0.0,0.0,0.000,562883.5,562883.5,1779,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517705,1032320.00
09/22/2016 00:15,2,0.000,ALERT,212.38,299.97,59.959,1474517703,"274151322000085","219011344069620",0.00,17.00,0,298.47,310.79,0.0,0.0,0.000,801633.7,801633.7,1764,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517707,1032321.00
09/22/2016 00:15,2,0.000,ALERT,213.74,302.07,59.965,1474517703,"201051344000633","219011344069620",0.00,15.80,0,299.07,311.39,0.0,0.0,0.000,554484.9,554484.9,1777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517709,1032322.00
09/22/2016 00:15,2,0.000,ALERT,213.29,302.37,59.933,1474517703,"201051344000469","219011344069620",0.00,15.80,0,299.67,310.49,0.0,0.0,0.000,557119.5,557119.5,1784,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517710,1032323.00
09/22/2016 00:15,2,0.000,ALERT,212.38,301.17,59.970,1474517703,"201051344000646","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,557597.1,557597.1,1772,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517712,1032324.00
09/22/2016 00:15,2,0.000,ALERT,212.16,300.27,59.970,1474517703,"274151322000052","219011344069620",0.00,17.00,0,298.17,310.49,0.0,0.0,0.000,824174.5,824174.5,1768,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517714,1032325.00
09/22/2016 00:15,2,0.000,ALERT,212.83,301.77,59.965,1474517703,"201051344000585","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,567655.0,567655.0,1775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517716,1032326.00
09/22/2016 00:15,2,0.000,ALERT,212.61,301.77,59.965,1474517703,"201051344001230","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,560538.3,560538.3,1777,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517718,1032327.00
09/22/2016 00:15,2,0.000,ALERT,213.06,302.07,59.970,1474517703,"201051344000582","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,553300.7,553300.7,1772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517720,1032328.00
09/22/2016 00:15,2,0.000,ALERT,212.16,301.17,59.965,1474517703,"201051344000955","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,567337.7,567337.7,1770,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517721,1032329.00
09/22/2016 00:15,2,0.000,ALERT,212.61,299.67,59.959,1474517703,"274151322000094","219011344069620",0.00,16.30,0,297.87,310.19,0.0,0.0,0.000,678529.7,678529.7,1807,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517723,1032330.00
09/22/2016 00:15,2,0.000,ALERT,213.06,302.98,60.012,1474517703,"201051344000579","219011344069620",0.00,16.30,0,301.17,311.69,0.0,0.0,0.000,571486.0,571486.0,1770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517725,1032331.00
09/22/2016 00:15,2,0.000,ALERT,212.61,301.47,59.981,1474517703,"201051344000890","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,564579.1,564579.1,1773,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517727,1032332.00
09/22/2016 00:15,2,0.000,ALERT,212.83,301.47,59.975,1474517703,"201051344000438","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,566022.6,566022.6,1773,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517729,1032333.00
09/22/2016 00:15,2,0.000,ALERT,212.83,300.87,59.975,1474517703,"201051344000417","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,557025.3,557025.3,1772,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517730,1032334.00
09/22/2016 00:15,2,0.000,ALERT,212.38,300.87,59.970,1474517703,"274151322000083","219011344069620",0.00,16.70,0,298.47,311.09,0.0,0.0,0.000,816663.1,816663.1,1767,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517732,1032335.00
09/22/2016 00:15,2,0.000,ALERT,213.06,300.87,59.970,1474517703,"274151322000076","219011344069620",0.00,16.70,0,298.17,310.49,0.0,0.0,0.000,871806.5,871806.5,1778,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517734,1032336.00
09/22/2016 00:15,2,0.000,ALERT,213.06,302.98,59.970,1474517703,"201051344000868","219011344069620",0.00,16.30,0,301.47,312.89,0.0,0.0,0.000,555893.7,555893.7,1776,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517736,1032337.00
09/22/2016 00:15,2,0.000,ALERT,212.38,301.47,59.933,1474517703,"274151322000095","219011344069620",0.00,16.30,0,299.37,311.69,0.0,0.0,0.000,863009.8,863009.8,1776,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517738,1032338.00
09/22/2016 00:15,2,0.000,ALERT,213.06,302.37,59.981,1474517703,"201051344000988","219011344069620",0.00,16.30,0,298.47,310.49,0.0,0.0,0.000,536056.3,536056.3,1770,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517739,1032339.00
09/22/2016 00:15,2,0.000,ALERT,212.38,300.57,59.975,1474517703,"201051344001025","219011344069620",0.00,15.80,0,298.47,304.18,0.0,0.0,0.000,566273.2,566273.2,1771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517741,1032340.00
09/22/2016 00:15,2,0.000,ALERT,213.06,302.37,59.975,1474517703,"201051344000458","219011344069620",0.00,17.00,0,300.87,311.99,0.0,0.0,0.000,563252.5,563252.5,1781,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517743,1032341.00
09/22/2016 00:15,2,0.000,ALERT,213.74,302.37,59.975,1474517703,"201051344000853","219011344069620",0.00,16.00,0,300.87,311.69,0.0,0.0,0.000,562560.4,562560.4,1788,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517745,1032342.00
09/22/2016 00:15,2,0.000,ALERT,213.06,301.77,59.981,1474517703,"201051344000685","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,565219.9,565219.9,1777,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517746,1032343.00
09/22/2016 00:15,2,0.000,ALERT,212.83,300.87,59.970,1474517703,"201051344000917","219011344069620",0.00,17.00,0,297.57,302.98,0.0,0.0,0.000,562165.7,562165.7,1774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517748,1032344.00
09/22/2016 00:15,2,0.000,ALERT,212.61,301.17,59.975,1474517703,"201051344001145","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,567370.2,567370.2,1774,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517750,1032345.00
09/22/2016 00:15,2,0.000,ALERT,212.83,300.57,59.970,1474517703,"201051344000651","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,560545.0,560545.0,1769,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517752,1032346.00
09/22/2016 00:15,2,0.000,ALERT,212.16,300.57,59.965,1474517703,"274151322000088","219011344069620",0.00,17.30,0,298.47,310.19,0.0,0.0,0.000,785902.6,785902.6,1764,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517754,1032347.00
09/22/2016 00:15,2,0.000,ALERT,213.06,299.67,59.970,1474517703,"274151322000068","219011344069620",0.00,17.30,0,297.57,309.29,0.0,0.0,0.000,679022.2,679022.2,1803,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517755,1032348.00
09/22/2016 00:15,2,0.000,ALERT,212.38,301.17,59.986,1474517703,"201051344001135","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,556685.7,556685.7,1768,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517757,1032349.00
09/22/2016 00:15,2,0.000,ALERT,212.83,302.98,59.970,1474517703,"201051344000594","219011344069620",0.00,16.00,0,300.87,312.29,0.0,0.0,0.000,567656.0,567656.0,1776,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517759,1032350.00
09/22/2016 00:15,2,0.000,ALERT,212.83,300.87,60.002,1474517703,"201051344001203","219011344069620",0.00,16.00,0,298.77,305.38,0.0,0.0,0.000,564930.4,564930.4,1775,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517761,1032351.00
09/22/2016 00:15,2,0.000,ALERT,212.38,300.87,59.975,1474517703,"274151322000054","219011344069620",0.00,17.30,0,298.17,310.79,0.0,0.0,0.000,802047.4,802047.4,1761,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517763,1032352.00
09/22/2016 00:15,2,0.000,ALERT,213.51,302.37,60.018,1474517703,"201051344000867","219011344069620",0.00,16.70,0,300.27,312.29,0.0,0.0,0.000,554956.3,554956.3,1779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517764,1032353.00
09/22/2016 00:15,2,0.000,ALERT,212.61,301.17,59.975,1474517703,"201051344001093","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,561543.5,561543.5,1779,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517766,1032354.00
09/22/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1474517703,"201051344000900","219011344069620",0.00,16.00,0,300.57,311.09,0.0,0.0,0.000,571819.6,571819.6,1782,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517768,1032355.00
09/22/2016 00:15,2,0.000,ALERT,213.51,302.07,59.981,1474517703,"201051344000648","219011344069620",0.00,15.80,0,300.27,311.99,0.0,0.0,0.000,560420.2,560420.2,1773,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517770,1032356.00
09/22/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1474517703,"201051344000569","219011344069620",0.00,16.30,0,301.17,311.99,0.0,0.0,0.000,571744.5,571744.5,1778,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517772,1032357.00
09/22/2016 00:15,2,0.000,ALERT,213.06,302.68,59.975,1474517703,"201051344000983","219011344069620",0.00,16.30,0,301.17,311.69,0.0,0.0,0.000,564275.3,564275.3,1785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517773,1032358.00
09/22/2016 00:15,2,0.000,ALERT,213.29,302.07,59.970,1474517703,"201051344001158","219011344069620",0.00,15.80,0,300.27,310.49,0.0,0.0,0.000,555832.9,555832.9,1774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517775,1032359.00
09/22/2016 00:15,2,0.000,ALERT,213.74,302.98,59.975,1474517703,"201051344000576","219011344069620",0.00,16.00,0,300.87,311.39,0.0,0.0,0.000,563413.1,563413.1,1785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474517777,1032360.00
09/22/2016 00:15,2,0.000,ALERT,212.61,300.27,59.965,1474517703,"274151322000087","219011344069620",0.00,17.50,0,297.87,310.19,0.0,0.0,0.000,774082.0,774082.0,1779,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474517779,1032361.00
09/22/2016 00:30,2,0.000,ALERT,213.74,301.77,60.012,1474518603,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,562883.5,562883.5,1781,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518605,1032362.00
09/22/2016 00:30,2,0.000,ALERT,212.61,300.57,60.012,1474518603,"274151322000085","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,801633.7,801633.7,1766,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518607,1032363.00
09/22/2016 00:30,2,0.000,ALERT,213.74,301.47,60.012,1474518603,"201051344000633","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,554484.9,554484.9,1779,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518609,1032364.00
09/22/2016 00:30,2,0.000,ALERT,213.29,301.77,60.012,1474518603,"201051344000469","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,557119.5,557119.5,1786,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518611,1032365.00
09/22/2016 00:30,2,0.000,ALERT,212.61,300.87,60.007,1474518603,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,557597.1,557597.1,1774,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518612,1032366.00
09/22/2016 00:30,2,0.000,ALERT,212.38,299.97,59.986,1474518603,"274151322000052","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,824174.5,824174.5,1770,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518614,1032367.00
09/22/2016 00:30,2,0.000,ALERT,213.06,300.87,60.002,1474518603,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,567655.0,567655.0,1777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518616,1032368.00
09/22/2016 00:30,2,0.000,ALERT,212.61,301.17,60.018,1474518603,"201051344001230","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,560538.3,560538.3,1779,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518618,1032369.00
09/22/2016 00:30,2,0.000,ALERT,213.29,301.77,60.012,1474518603,"201051344000582","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,553300.7,553300.7,1774,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518620,1032370.00
09/22/2016 00:30,2,0.000,ALERT,212.38,300.87,60.002,1474518603,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,567337.7,567337.7,1772,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518621,1032371.00
09/22/2016 00:30,2,0.000,ALERT,212.61,299.97,60.007,1474518603,"274151322000094","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,678529.7,678529.7,1809,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518623,1032372.00
09/22/2016 00:30,2,0.000,ALERT,213.29,302.37,60.034,1474518603,"201051344000579","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,571486.0,571486.0,1772,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518625,1032373.00
09/22/2016 00:30,2,0.000,ALERT,212.61,301.47,60.012,1474518603,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,564579.1,564579.1,1775,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518627,1032374.00
09/22/2016 00:30,2,0.000,ALERT,213.06,301.17,60.007,1474518603,"201051344000438","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,566022.6,566022.6,1775,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518628,1032375.00
09/22/2016 00:30,2,0.000,ALERT,212.83,300.27,60.012,1474518603,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,557025.3,557025.3,1774,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518630,1032376.00
09/22/2016 00:30,2,0.000,ALERT,212.61,300.27,60.012,1474518603,"274151322000083","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,816663.1,816663.1,1769,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518632,1032377.00
09/22/2016 00:30,2,0.000,ALERT,213.06,300.57,59.975,1474518603,"274151322000076","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,871806.5,871806.5,1780,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518634,1032378.00
09/22/2016 00:30,2,0.000,ALERT,213.29,302.68,60.002,1474518603,"201051344000868","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,555893.7,555893.7,1778,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518636,1032379.00
09/22/2016 00:30,2,0.000,ALERT,212.38,301.17,60.007,1474518603,"274151322000095","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,863009.8,863009.8,1778,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518638,1032380.00
09/22/2016 00:30,2,0.000,ALERT,213.06,302.07,60.007,1474518603,"201051344000988","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,536056.3,536056.3,1772,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518639,1032381.00
09/22/2016 00:30,2,0.000,ALERT,212.61,299.97,60.002,1474518603,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,566273.2,566273.2,1773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518641,1032382.00
09/22/2016 00:30,2,0.000,ALERT,213.29,301.77,60.039,1474518603,"201051344000458","219011344069620",0.00,17.00,0,300.87,304.78,0.0,0.0,0.000,563252.5,563252.5,1783,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518643,1032383.00
09/22/2016 00:30,2,0.000,ALERT,213.74,301.47,59.986,1474518603,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,562560.4,562560.4,1790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518645,1032384.00
09/22/2016 00:30,2,0.000,ALERT,212.83,300.87,60.028,1474518603,"201051344000685","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,565219.9,565219.9,1779,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518647,1032385.00
09/22/2016 00:30,2,0.000,ALERT,212.83,300.27,60.018,1474518603,"201051344000917","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,562165.7,562165.7,1776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518649,1032386.00
09/22/2016 00:30,2,0.000,ALERT,213.06,301.17,60.012,1474518603,"201051344001145","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,567370.2,567370.2,1776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518650,1032387.00
09/22/2016 00:30,2,0.000,ALERT,213.06,300.27,60.018,1474518603,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,560545.0,560545.0,1771,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518652,1032388.00
09/22/2016 00:30,2,0.000,ALERT,211.93,300.87,60.012,1474518603,"274151322000088","219011344069620",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,785902.6,785902.6,1766,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518654,1032389.00
09/22/2016 00:30,2,0.000,ALERT,213.06,299.67,60.007,1474518603,"274151322000068","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,679022.2,679022.2,1805,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518656,1032390.00
09/22/2016 00:30,2,0.000,ALERT,212.38,300.57,60.018,1474518603,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,556685.7,556685.7,1770,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518657,1032391.00
09/22/2016 00:30,2,0.000,ALERT,213.06,302.68,60.012,1474518603,"201051344000594","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,567656.0,567656.0,1778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518659,1032392.00
09/22/2016 00:30,2,0.000,ALERT,213.06,300.57,60.012,1474518603,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,564930.4,564930.4,1777,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518661,1032393.00
09/22/2016 00:30,2,0.000,ALERT,212.38,300.87,60.039,1474518603,"274151322000054","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,802047.4,802047.4,1763,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518663,1032394.00
09/22/2016 00:30,2,0.000,ALERT,213.51,301.77,60.018,1474518603,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,554956.3,554956.3,1781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518665,1032395.00
09/22/2016 00:30,2,0.000,ALERT,212.83,301.17,60.012,1474518603,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,561543.5,561543.5,1781,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518666,1032396.00
09/22/2016 00:30,2,0.000,ALERT,213.06,301.77,60.007,1474518603,"201051344000900","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,571819.6,571819.6,1784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518668,1032397.00
09/22/2016 00:30,2,0.000,ALERT,213.29,301.17,60.028,1474518603,"201051344000648","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,560420.2,560420.2,1775,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518670,1032398.00
09/22/2016 00:30,2,0.000,ALERT,213.29,302.37,60.007,1474518603,"201051344000569","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,571744.5,571744.5,1780,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518672,1032399.00
09/22/2016 00:30,2,0.000,ALERT,213.29,302.07,60.023,1474518603,"201051344000983","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,564275.3,564275.3,1787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518674,1032400.00
09/22/2016 00:30,2,0.000,ALERT,213.51,301.77,60.012,1474518603,"201051344001158","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,555832.9,555832.9,1776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518676,1032401.00
09/22/2016 00:30,2,0.000,ALERT,213.74,302.37,60.034,1474518603,"201051344000576","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,563413.1,563413.1,1787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474518678,1032402.00
09/22/2016 00:30,2,0.000,ALERT,212.61,299.67,60.012,1474518603,"274151322000087","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,774082.0,774082.0,1781,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474518679,1032403.00
09/22/2016 00:45,2,0.000,ALERT,213.74,302.37,59.981,1474519503,"201051344000645","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,562883.5,562883.5,1783,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519505,1032404.00
09/22/2016 00:45,2,0.000,ALERT,212.38,300.57,59.965,1474519503,"274151322000085","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,801633.7,801633.7,1768,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519507,1032405.00
09/22/2016 00:45,2,0.000,ALERT,213.96,302.37,59.981,1474519503,"201051344000633","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,554484.9,554484.9,1781,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519509,1032406.00
09/22/2016 00:45,2,0.000,ALERT,213.29,302.37,59.981,1474519503,"201051344000469","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,557119.5,557119.5,1788,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519511,1032407.00
09/22/2016 00:45,2,0.000,ALERT,212.61,301.17,60.023,1474519503,"201051344000646","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,557597.1,557597.1,1776,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519513,1032408.00
09/22/2016 00:45,2,0.000,ALERT,212.16,300.87,59.975,1474519503,"274151322000052","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,824174.5,824174.5,1772,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519514,1032409.00
09/22/2016 00:45,2,0.000,ALERT,213.06,301.17,59.975,1474519503,"201051344000585","219011344069620",0.00,16.70,0,298.47,303.88,0.0,0.0,0.000,567655.0,567655.0,1779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519516,1032410.00
09/22/2016 00:45,2,0.000,ALERT,212.83,301.77,59.986,1474519503,"201051344001230","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,560538.3,560538.3,1781,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519518,1032411.00
09/22/2016 00:45,2,0.000,ALERT,213.06,301.77,59.981,1474519503,"201051344000582","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,553300.7,553300.7,1776,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519520,1032412.00
09/22/2016 00:45,2,0.000,ALERT,212.61,301.47,59.991,1474519503,"201051344000955","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,567337.7,567337.7,1774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519521,1032413.00
09/22/2016 00:45,2,0.000,ALERT,212.38,299.97,59.991,1474519503,"274151322000094","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,678529.7,678529.7,1811,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519523,1032414.00
09/22/2016 00:45,2,0.000,ALERT,213.06,302.98,59.996,1474519503,"201051344000579","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,571486.0,571486.0,1774,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519525,1032415.00
09/22/2016 00:45,2,0.000,ALERT,212.83,301.77,59.991,1474519503,"201051344000890","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,564579.1,564579.1,1777,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519527,1032416.00
09/22/2016 00:45,2,0.000,ALERT,213.06,301.17,59.991,1474519503,"201051344000438","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,566022.6,566022.6,1777,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519529,1032417.00
09/22/2016 00:45,2,0.000,ALERT,213.06,300.57,59.991,1474519503,"201051344000417","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,557025.3,557025.3,1776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519531,1032418.00
09/22/2016 00:45,2,0.000,ALERT,212.16,301.17,59.996,1474519503,"274151322000083","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,816663.1,816663.1,1771,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519532,1032419.00
09/22/2016 00:45,2,0.000,ALERT,212.83,299.67,59.991,1474519503,"274151322000076","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,871806.5,871806.5,1782,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519534,1032420.00
09/22/2016 00:45,2,0.000,ALERT,213.06,302.68,60.002,1474519503,"201051344000868","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,555893.7,555893.7,1780,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519536,1032421.00
09/22/2016 00:45,2,0.000,ALERT,212.38,301.77,59.991,1474519503,"274151322000095","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,863009.8,863009.8,1780,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519538,1032422.00
