ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 00:45,2,0.000,ALERT,213.06,302.07,59.996,1474519503,"201051344000988","219011344069620",0.00,16.30,0,297.57,304.18,0.0,0.0,0.000,536056.3,536056.3,1774,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519540,1032423.00
09/22/2016 00:45,2,0.000,ALERT,212.83,300.87,60.028,1474519503,"201051344001025","219011344069620",0.00,15.80,0,298.17,303.88,0.0,0.0,0.000,566273.2,566273.2,1775,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519542,1032424.00
09/22/2016 00:45,2,0.000,ALERT,213.29,302.98,60.002,1474519503,"201051344000458","219011344069620",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,563252.5,563252.5,1785,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519543,1032425.00
09/22/2016 00:45,2,0.000,ALERT,213.74,302.37,60.012,1474519503,"201051344000853","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,562560.4,562560.4,1792,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519545,1032426.00
09/22/2016 00:45,2,0.000,ALERT,213.29,301.47,59.991,1474519503,"201051344000685","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,565219.9,565219.9,1781,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519547,1032427.00
09/22/2016 00:45,2,0.000,ALERT,213.06,300.87,59.991,1474519503,"201051344000917","219011344069620",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,562165.7,562165.7,1778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519549,1032428.00
09/22/2016 00:45,2,0.000,ALERT,213.51,302.07,59.965,1474519503,"201051344001145","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,567370.2,567370.2,1778,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519551,1032429.00
09/22/2016 00:45,2,0.000,ALERT,213.29,300.87,60.012,1474519503,"201051344000651","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,560545.0,560545.0,1773,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519552,1032430.00
09/22/2016 00:45,2,0.000,ALERT,211.93,300.27,59.991,1474519503,"274151322000088","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,785902.6,785902.6,1768,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519554,1032431.00
09/22/2016 00:45,2,0.000,ALERT,213.06,299.67,60.012,1474519503,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,679022.2,679022.2,1807,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519556,1032432.00
09/22/2016 00:45,2,0.000,ALERT,212.61,301.17,59.991,1474519503,"201051344001135","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,556685.7,556685.7,1772,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519558,1032433.00
09/22/2016 00:45,2,0.000,ALERT,213.06,303.28,59.996,1474519503,"201051344000594","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,567656.0,567656.0,1780,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519559,1032434.00
09/22/2016 00:45,2,0.000,ALERT,213.29,301.47,59.996,1474519503,"201051344001203","219011344069620",0.00,16.30,0,298.77,305.08,0.0,0.0,0.000,564930.4,564930.4,1779,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519561,1032435.00
09/22/2016 00:45,2,0.000,ALERT,212.16,300.87,59.996,1474519503,"274151322000054","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,802047.4,802047.4,1765,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519563,1032436.00
09/22/2016 00:45,2,0.000,ALERT,213.51,302.37,59.991,1474519503,"201051344000867","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,554956.3,554956.3,1783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519565,1032437.00
09/22/2016 00:45,2,0.000,ALERT,213.06,301.47,60.002,1474519503,"201051344001093","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,561543.5,561543.5,1783,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519567,1032438.00
09/22/2016 00:45,2,0.000,ALERT,213.06,302.68,59.991,1474519503,"201051344000900","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,571819.6,571819.6,1786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519569,1032439.00
09/22/2016 00:45,2,0.000,ALERT,213.51,302.37,60.002,1474519503,"201051344000648","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,560420.2,560420.2,1777,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519571,1032440.00
09/22/2016 00:45,2,0.000,ALERT,213.51,303.28,60.007,1474519503,"201051344000569","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,571744.5,571744.5,1782,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519573,1032441.00
09/22/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1474519503,"201051344000983","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,564275.3,564275.3,1789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519574,1032442.00
09/22/2016 00:45,2,0.000,ALERT,213.29,302.37,60.007,1474519503,"201051344001158","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,555832.9,555832.9,1778,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519576,1032443.00
09/22/2016 00:45,2,0.000,ALERT,213.74,302.98,60.002,1474519503,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,563413.1,563413.1,1789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474519578,1032444.00
09/22/2016 00:45,2,0.000,ALERT,212.61,299.67,59.996,1474519503,"274151322000087","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,774082.0,774082.0,1783,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474519580,1032445.00
09/22/2016 01:00,2,0.000,ALERT,214.19,303.28,59.991,1474520403,"201051344000645","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,562883.5,562883.5,1785,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520405,1032446.00
09/22/2016 01:00,2,0.000,ALERT,212.83,301.17,59.991,1474520403,"274151322000085","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,801633.7,801633.7,1770,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520407,1032447.00
09/22/2016 01:00,2,0.000,ALERT,214.19,303.58,59.986,1474520403,"201051344000633","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,554484.9,554484.9,1783,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520408,1032448.00
09/22/2016 01:00,2,0.000,ALERT,213.74,303.58,59.991,1474520403,"201051344000469","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,557119.5,557119.5,1790,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520410,1032449.00
09/22/2016 01:00,2,0.000,ALERT,212.83,301.47,60.002,1474520403,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,557597.1,557597.1,1778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520412,1032450.00
09/22/2016 01:00,2,0.000,ALERT,212.61,301.17,59.996,1474520403,"274151322000052","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,824174.5,824174.5,1774,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474520414,1032451.00
09/22/2016 01:00,2,0.000,ALERT,213.51,302.37,60.002,1474520403,"201051344000585","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,567655.0,567655.0,1781,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520416,1032452.00
09/22/2016 01:00,2,0.000,ALERT,213.06,302.37,60.002,1474520403,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,560538.3,560538.3,1783,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520417,1032453.00
09/22/2016 01:00,2,0.000,ALERT,213.51,302.37,59.996,1474520403,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,553300.7,553300.7,1778,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520419,1032454.00
09/22/2016 01:00,2,0.000,ALERT,212.83,302.07,60.002,1474520403,"201051344000955","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,567337.7,567337.7,1776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474520421,1032455.00
09/22/2016 01:00,2,0.000,ALERT,212.83,300.57,59.991,1474520403,"274151322000094","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,678529.7,678529.7,1813,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520423,1032456.00
09/22/2016 01:00,2,0.000,ALERT,213.74,304.18,59.996,1474520403,"201051344000579","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,571486.0,571486.0,1776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520425,1032457.00
09/22/2016 01:00,2,0.000,ALERT,213.06,302.07,59.996,1474520403,"201051344000890","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,564579.1,564579.1,1779,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474520426,1032458.00
09/22/2016 01:00,2,0.000,ALERT,213.29,302.07,59.996,1474520403,"201051344000438","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,566022.6,566022.6,1779,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520428,1032459.00
09/22/2016 01:00,2,0.000,ALERT,213.51,301.47,59.991,1474520403,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,557025.3,557025.3,1778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520430,1032460.00
09/22/2016 01:00,2,0.000,ALERT,212.61,301.17,60.018,1474520403,"274151322000083","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,816663.1,816663.1,1773,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520432,1032461.00
09/22/2016 01:00,2,0.000,ALERT,213.29,301.77,59.981,1474520403,"274151322000076","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,871806.5,871806.5,1784,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520434,1032462.00
09/22/2016 01:00,2,0.000,ALERT,213.51,304.48,59.981,1474520403,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,555893.7,555893.7,1782,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520436,1032463.00
09/22/2016 01:00,2,0.000,ALERT,212.83,302.37,59.965,1474520403,"274151322000095","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,863009.8,863009.8,1782,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520438,1032464.00
09/22/2016 01:00,2,0.000,ALERT,213.29,303.58,59.986,1474520403,"201051344000988","219011344069620",0.00,16.30,0,297.87,304.78,0.0,0.0,0.000,536056.3,536056.3,1776,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520439,1032465.00
09/22/2016 01:00,2,0.000,ALERT,213.06,301.17,59.975,1474520403,"201051344001025","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,566273.2,566273.2,1777,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474520441,1032466.00
09/22/2016 01:00,2,0.000,ALERT,213.51,303.88,59.986,1474520403,"201051344000458","219011344069620",0.00,17.30,0,300.87,305.68,0.0,0.0,0.000,563252.5,563252.5,1787,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520443,1032467.00
09/22/2016 01:00,2,0.000,ALERT,214.19,303.58,59.991,1474520403,"201051344000853","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,562560.4,562560.4,1794,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520445,1032468.00
09/22/2016 01:00,2,0.000,ALERT,213.51,302.07,60.012,1474520403,"201051344000685","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,565219.9,565219.9,1783,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520447,1032469.00
09/22/2016 01:00,2,0.000,ALERT,213.51,301.77,59.986,1474520403,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,562165.7,562165.7,1780,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520448,1032470.00
09/22/2016 01:00,2,0.000,ALERT,213.51,302.37,59.986,1474520403,"201051344001145","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,567370.2,567370.2,1780,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520451,1032471.00
09/22/2016 01:00,2,0.000,ALERT,213.51,301.47,60.018,1474520403,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,560545.0,560545.0,1775,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520452,1032472.00
09/22/2016 01:00,2,0.000,ALERT,212.38,301.17,59.986,1474520403,"274151322000088","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,785902.6,785902.6,1770,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520454,1032473.00
09/22/2016 01:00,2,0.000,ALERT,213.51,300.57,59.981,1474520403,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,679022.2,679022.2,1809,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520456,1032474.00
09/22/2016 01:00,2,0.000,ALERT,213.06,302.07,59.986,1474520403,"201051344001135","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,556685.7,556685.7,1774,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520458,1032475.00
09/22/2016 01:00,2,0.000,ALERT,213.29,304.48,59.981,1474520403,"201051344000594","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,567656.0,567656.0,1782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520460,1032476.00
09/22/2016 01:00,2,0.000,ALERT,213.29,301.77,59.981,1474520403,"201051344001203","219011344069620",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,564930.4,564930.4,1781,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520461,1032477.00
09/22/2016 01:00,2,0.000,ALERT,212.61,301.47,59.991,1474520403,"274151322000054","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,802047.4,802047.4,1767,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520463,1032478.00
09/22/2016 01:00,2,0.000,ALERT,213.96,303.28,59.981,1474520403,"201051344000867","219011344069620",0.00,16.70,0,300.27,305.38,0.0,0.0,0.000,554956.3,554956.3,1785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520465,1032479.00
09/22/2016 01:00,2,0.000,ALERT,213.29,301.77,59.970,1474520403,"201051344001093","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,561543.5,561543.5,1785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520467,1032480.00
09/22/2016 01:00,2,0.000,ALERT,213.51,303.58,59.981,1474520403,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,571819.6,571819.6,1788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520468,1032481.00
09/22/2016 01:00,2,0.000,ALERT,213.74,302.98,59.981,1474520403,"201051344000648","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,560420.2,560420.2,1779,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520470,1032482.00
09/22/2016 01:00,2,0.000,ALERT,213.74,304.18,59.981,1474520403,"201051344000569","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,571744.5,571744.5,1784,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520472,1032483.00
09/22/2016 01:00,2,0.000,ALERT,213.51,303.88,59.949,1474520403,"201051344000983","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,564275.3,564275.3,1791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520474,1032484.00
09/22/2016 01:00,2,0.000,ALERT,213.51,303.28,59.944,1474520403,"201051344001158","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,555832.9,555832.9,1780,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520476,1032485.00
09/22/2016 01:00,2,0.000,ALERT,212.83,301.47,59.975,1474520403,"274151322000087","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,774082.0,774082.0,1785,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474520479,1032486.00
09/22/2016 01:00,2,0.000,ALERT,213.96,304.18,59.975,1474520403,"201051344000576","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,563413.1,563413.1,1791,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474520480,1032487.00
09/22/2016 01:15,2,0.000,ALERT,214.19,303.58,59.928,1474521304,"201051344000645","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,562883.5,562883.5,1787,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521306,1032488.00
09/22/2016 01:15,2,0.000,ALERT,212.83,301.17,59.970,1474521304,"274151322000085","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,801633.7,801633.7,1772,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521307,1032489.00
09/22/2016 01:15,2,0.000,ALERT,214.19,303.28,59.981,1474521304,"201051344000633","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,554484.9,554484.9,1785,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521309,1032490.00
09/22/2016 01:15,2,0.000,ALERT,213.74,303.58,59.975,1474521304,"201051344000469","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,557119.5,557119.5,1792,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521311,1032491.00
09/22/2016 01:15,2,0.000,ALERT,212.83,302.07,59.975,1474521304,"201051344000646","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,557597.1,557597.1,1780,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521313,1032492.00
09/22/2016 01:15,2,0.000,ALERT,212.38,301.17,59.975,1474521304,"274151322000052","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,824174.5,824174.5,1776,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521314,1032493.00
09/22/2016 01:15,2,0.000,ALERT,213.51,302.37,59.975,1474521304,"201051344000585","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,567655.0,567655.0,1783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521316,1032494.00
09/22/2016 01:15,2,0.000,ALERT,213.06,302.68,59.975,1474521304,"201051344001230","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,560538.3,560538.3,1785,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521318,1032495.00
09/22/2016 01:15,2,0.000,ALERT,213.51,302.68,59.981,1474521304,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,553300.7,553300.7,1780,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521320,1032496.00
09/22/2016 01:15,2,0.000,ALERT,212.83,301.77,59.986,1474521304,"201051344000955","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,567337.7,567337.7,1778,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521322,1032497.00
09/22/2016 01:15,2,0.000,ALERT,212.83,300.57,59.975,1474521304,"274151322000094","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,678529.7,678529.7,1815,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521323,1032498.00
09/22/2016 01:15,2,0.000,ALERT,213.74,304.18,59.975,1474521304,"201051344000579","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,571486.0,571486.0,1778,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521325,1032499.00
09/22/2016 01:15,2,0.000,ALERT,213.06,302.68,59.975,1474521304,"201051344000890","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,564579.1,564579.1,1781,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521327,1032500.00
09/22/2016 01:15,2,0.000,ALERT,213.29,302.07,59.975,1474521304,"201051344000438","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,566022.6,566022.6,1781,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521329,1032501.00
09/22/2016 01:15,2,0.000,ALERT,213.29,301.77,59.981,1474521304,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,557025.3,557025.3,1780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521331,1032502.00
09/22/2016 01:15,2,0.000,ALERT,212.83,301.77,59.970,1474521304,"274151322000083","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,816663.1,816663.1,1775,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521332,1032503.00
09/22/2016 01:15,2,0.000,ALERT,213.29,301.47,59.981,1474521304,"274151322000076","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,871806.5,871806.5,1786,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521334,1032504.00
09/22/2016 01:15,2,0.000,ALERT,213.51,304.48,59.944,1474521304,"201051344000868","219011344069620",0.00,16.30,0,302.37,306.28,0.0,0.0,0.000,555893.7,555893.7,1784,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521336,1032505.00
09/22/2016 01:15,2,0.000,ALERT,212.61,302.37,59.949,1474521304,"274151322000095","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,863009.8,863009.8,1784,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521338,1032506.00
09/22/2016 01:15,2,0.000,ALERT,213.51,303.58,59.975,1474521304,"201051344000988","219011344069620",0.00,16.30,0,299.37,305.08,0.0,0.0,0.000,536056.3,536056.3,1778,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521340,1032507.00
09/22/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1474521304,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,566273.2,566273.2,1779,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521341,1032508.00
09/22/2016 01:15,2,0.000,ALERT,213.51,303.58,59.975,1474521304,"201051344000458","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,563252.5,563252.5,1789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521343,1032509.00
09/22/2016 01:15,2,0.000,ALERT,214.19,303.58,59.949,1474521304,"201051344000853","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,562560.4,562560.4,1796,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521345,1032510.00
09/22/2016 01:15,2,0.000,ALERT,213.74,302.68,59.981,1474521304,"201051344000685","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,565219.9,565219.9,1785,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521347,1032511.00
09/22/2016 01:15,2,0.000,ALERT,213.51,301.77,59.970,1474521304,"201051344000917","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,562165.7,562165.7,1782,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521349,1032512.00
09/22/2016 01:15,2,0.000,ALERT,213.74,302.37,59.975,1474521304,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,567370.2,567370.2,1782,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521350,1032513.00
09/22/2016 01:15,2,0.000,ALERT,213.51,301.77,59.975,1474521304,"201051344000651","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,560545.0,560545.0,1777,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521352,1032514.00
09/22/2016 01:15,2,0.000,ALERT,212.38,301.47,59.981,1474521304,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,785902.6,785902.6,1772,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521354,1032515.00
09/22/2016 01:15,2,0.000,ALERT,213.29,300.57,59.981,1474521304,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,679022.2,679022.2,1811,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521356,1032516.00
09/22/2016 01:15,2,0.000,ALERT,213.06,301.77,59.981,1474521304,"201051344001135","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,556685.7,556685.7,1776,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521358,1032517.00
09/22/2016 01:15,2,0.000,ALERT,213.51,304.48,59.986,1474521304,"201051344000594","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,567656.0,567656.0,1784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521359,1032518.00
09/22/2016 01:15,2,0.000,ALERT,213.51,301.77,59.981,1474521304,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,564930.4,564930.4,1783,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521361,1032519.00
09/22/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1474521304,"274151322000054","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,802047.4,802047.4,1769,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521363,1032520.00
09/22/2016 01:15,2,0.000,ALERT,213.96,303.28,59.986,1474521304,"201051344000867","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,554956.3,554956.3,1787,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521365,1032521.00
09/22/2016 01:15,2,0.000,ALERT,213.29,302.37,59.991,1474521304,"201051344001093","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,561543.5,561543.5,1787,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521367,1032522.00
09/22/2016 01:15,2,0.000,ALERT,213.51,303.28,59.991,1474521304,"201051344000900","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,571819.6,571819.6,1790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521368,1032523.00
09/22/2016 01:15,2,0.000,ALERT,213.74,302.98,59.991,1474521304,"201051344000648","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,560420.2,560420.2,1781,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521370,1032524.00
09/22/2016 01:15,2,0.000,ALERT,213.74,304.18,59.991,1474521304,"201051344000569","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,571744.5,571744.5,1786,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521372,1032525.00
09/22/2016 01:15,2,0.000,ALERT,213.74,303.88,59.986,1474521304,"201051344000983","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,564275.3,564275.3,1793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521374,1032526.00
09/22/2016 01:15,2,0.000,ALERT,213.74,303.58,59.991,1474521304,"201051344001158","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,555832.9,555832.9,1782,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521375,1032527.00
09/22/2016 01:15,2,0.000,ALERT,214.19,304.18,59.991,1474521304,"201051344000576","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,563413.1,563413.1,1793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474521377,1032528.00
09/22/2016 01:15,2,0.000,ALERT,213.06,300.87,59.991,1474521304,"274151322000087","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,774082.0,774082.0,1787,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474521379,1032529.00
09/22/2016 01:30,2,0.000,ALERT,214.41,303.88,59.986,1474522204,"201051344000645","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,562883.5,562883.5,1789,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522206,1032530.00
09/22/2016 01:30,2,0.000,ALERT,213.06,302.07,59.986,1474522204,"274151322000085","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,801633.7,801633.7,1774,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522208,1032531.00
09/22/2016 01:30,2,0.000,ALERT,214.41,303.88,59.965,1474522204,"201051344000633","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,554484.9,554484.9,1787,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522210,1032532.00
09/22/2016 01:30,2,0.000,ALERT,213.96,303.88,59.986,1474522204,"201051344000469","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,557119.5,557119.5,1794,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522212,1032533.00
09/22/2016 01:30,2,0.000,ALERT,213.51,302.68,60.018,1474522204,"201051344000646","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,557597.1,557597.1,1782,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522213,1032534.00
09/22/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1474522204,"274151322000052","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,824174.5,824174.5,1778,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522215,1032535.00
09/22/2016 01:30,2,0.000,ALERT,213.96,303.28,59.975,1474522204,"201051344000585","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,567655.0,567655.0,1785,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522217,1032536.00
09/22/2016 01:30,2,0.000,ALERT,213.74,303.28,59.986,1474522204,"201051344001230","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,560538.3,560538.3,1787,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522219,1032537.00
09/22/2016 01:30,2,0.000,ALERT,213.51,302.98,59.986,1474522204,"201051344000955","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,567337.7,567337.7,1780,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522222,1032538.00
09/22/2016 01:30,2,0.000,ALERT,213.29,301.77,59.981,1474522204,"274151322000094","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,678529.7,678529.7,1817,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522224,1032539.00
09/22/2016 01:30,2,0.000,ALERT,213.96,304.78,59.965,1474522204,"201051344000579","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,571486.0,571486.0,1780,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522225,1032540.00
09/22/2016 01:30,2,0.000,ALERT,213.51,303.28,60.002,1474522204,"201051344000890","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,564579.1,564579.1,1783,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522227,1032541.00
09/22/2016 01:30,2,0.000,ALERT,213.96,302.98,59.981,1474522204,"201051344000438","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,566022.6,566022.6,1783,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522229,1032542.00
09/22/2016 01:30,2,0.000,ALERT,213.96,302.37,59.981,1474522204,"201051344000417","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,557025.3,557025.3,1782,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522231,1032543.00
09/22/2016 01:30,2,0.000,ALERT,213.06,302.68,59.986,1474522204,"274151322000083","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,816663.1,816663.1,1777,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522233,1032544.00
09/22/2016 01:30,2,0.000,ALERT,213.51,301.47,59.986,1474522204,"274151322000076","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,871806.5,871806.5,1788,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522234,1032545.00
09/22/2016 01:30,2,0.000,ALERT,213.74,304.78,59.986,1474522204,"201051344000868","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,555893.7,555893.7,1786,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522236,1032546.00
09/22/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1474522204,"274151322000095","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,863009.8,863009.8,1786,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522238,1032547.00
09/22/2016 01:30,2,0.000,ALERT,213.74,303.88,59.981,1474522204,"201051344000988","219011344069620",0.00,16.30,0,299.07,305.08,0.0,0.0,0.000,536056.3,536056.3,1780,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522240,1032548.00
09/22/2016 01:30,2,0.000,ALERT,213.51,302.07,59.944,1474522204,"201051344001025","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,566273.2,566273.2,1781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522242,1032549.00
09/22/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1474522204,"201051344000458","219011344069620",0.00,17.30,0,301.77,306.28,0.0,0.0,0.000,563252.5,563252.5,1791,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522243,1032550.00
09/22/2016 01:30,2,0.000,ALERT,214.41,303.58,59.954,1474522204,"201051344000853","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,562560.4,562560.4,1798,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522245,1032551.00
09/22/2016 01:30,2,0.000,ALERT,213.96,302.68,60.002,1474522204,"201051344000685","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,565219.9,565219.9,1787,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522247,1032552.00
09/22/2016 01:30,2,0.000,ALERT,213.74,302.37,59.981,1474522204,"201051344000917","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,562165.7,562165.7,1784,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522249,1032553.00
09/22/2016 01:30,2,0.000,ALERT,213.96,302.98,60.023,1474522204,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,567370.2,567370.2,1784,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522251,1032554.00
09/22/2016 01:30,2,0.000,ALERT,213.74,302.07,59.991,1474522204,"201051344000651","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,560545.0,560545.0,1779,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522253,1032555.00
09/22/2016 01:30,2,0.000,ALERT,212.61,301.77,60.023,1474522204,"274151322000088","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,785902.6,785902.6,1774,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522255,1032556.00
09/22/2016 01:30,2,0.000,ALERT,213.51,301.17,59.986,1474522204,"274151322000068","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,679022.2,679022.2,1813,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522256,1032557.00
09/22/2016 01:30,2,0.000,ALERT,213.51,302.68,59.970,1474522204,"201051344001135","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,556685.7,556685.7,1778,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522258,1032558.00
09/22/2016 01:30,2,0.000,ALERT,213.51,304.78,59.991,1474522204,"201051344000594","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,567656.0,567656.0,1786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522260,1032559.00
09/22/2016 01:30,2,0.000,ALERT,213.74,302.37,59.986,1474522204,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.68,0.0,0.0,0.000,564930.4,564930.4,1785,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522262,1032560.00
09/22/2016 01:30,2,0.000,ALERT,212.83,302.37,59.981,1474522204,"274151322000054","219011344069620",0.00,17.50,0,299.67,304.18,0.0,0.0,0.000,802047.4,802047.4,1771,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522264,1032561.00
09/22/2016 01:30,2,0.000,ALERT,213.96,303.58,59.996,1474522204,"201051344000867","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,554956.3,554956.3,1789,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522265,1032562.00
09/22/2016 01:30,2,0.000,ALERT,213.51,302.68,59.996,1474522204,"201051344001093","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,561543.5,561543.5,1789,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522267,1032563.00
09/22/2016 01:30,2,0.000,ALERT,213.51,303.58,59.986,1474522204,"201051344000900","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,571819.6,571819.6,1792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522269,1032564.00
09/22/2016 01:30,2,0.000,ALERT,213.96,303.58,59.954,1474522204,"201051344000648","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,560420.2,560420.2,1783,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522271,1032565.00
09/22/2016 01:30,2,0.000,ALERT,213.74,304.18,59.991,1474522204,"201051344000569","219011344069620",0.00,16.30,0,302.37,306.28,0.0,0.0,0.000,571744.5,571744.5,1788,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522273,1032566.00
09/22/2016 01:30,2,0.000,ALERT,213.96,304.18,59.986,1474522204,"201051344000983","219011344069620",0.00,16.70,0,302.07,305.98,0.0,0.0,0.000,564275.3,564275.3,1795,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522275,1032567.00
