ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 01:30,2,0.000,ALERT,213.96,303.58,59.991,1474522204,"201051344001158","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,555832.9,555832.9,1784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522277,1032568.00
09/22/2016 01:30,2,0.000,ALERT,214.19,304.18,59.986,1474522204,"201051344000576","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,563413.1,563413.1,1795,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474522278,1032569.00
09/22/2016 01:30,2,0.000,ALERT,213.06,301.47,59.981,1474522204,"274151322000087","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,774082.0,774082.0,1789,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522280,1032570.00
09/22/2016 01:30,2,0.000,ALERT,213.96,303.58,59.981,1474522204,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,553300.7,553300.7,1782,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474522282,1032571.00
09/22/2016 01:45,2,0.000,ALERT,213.96,302.68,59.975,1474523104,"201051344000645","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,562883.5,562883.5,1791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523106,1032572.00
09/22/2016 01:45,2,0.000,ALERT,212.61,300.87,59.970,1474523104,"274151322000085","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,801633.7,801633.7,1776,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474523107,1032573.00
09/22/2016 01:45,2,0.000,ALERT,213.96,302.98,60.012,1474523104,"201051344000633","219011344069620",0.00,16.00,0,300.27,305.38,0.0,0.0,0.000,554484.9,554484.9,1789,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523109,1032574.00
09/22/2016 01:45,2,0.000,ALERT,213.51,302.98,59.981,1474523104,"201051344000469","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,557119.5,557119.5,1796,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523111,1032575.00
09/22/2016 01:45,2,0.000,ALERT,212.83,301.47,59.975,1474523104,"201051344000646","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,557597.1,557597.1,1784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523113,1032576.00
09/22/2016 01:45,2,0.000,ALERT,212.38,301.77,59.986,1474523104,"274151322000052","219011344069620",0.00,17.30,0,299.37,304.18,0.0,0.0,0.000,824174.5,824174.5,1780,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523114,1032577.00
09/22/2016 01:45,2,0.000,ALERT,213.51,302.37,60.002,1474523104,"201051344000585","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,567655.0,567655.0,1787,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474523116,1032578.00
09/22/2016 01:45,2,0.000,ALERT,213.06,302.07,59.996,1474523104,"201051344001230","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,560538.3,560538.3,1789,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474523118,1032579.00
09/22/2016 01:45,2,0.000,ALERT,213.74,302.68,59.970,1474523104,"201051344000582","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,553300.7,553300.7,1784,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523120,1032580.00
09/22/2016 01:45,2,0.000,ALERT,212.83,301.77,59.986,1474523104,"201051344000955","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,567337.7,567337.7,1782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523122,1032581.00
09/22/2016 01:45,2,0.000,ALERT,212.61,300.87,59.981,1474523104,"274151322000094","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,678529.7,678529.7,1819,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523123,1032582.00
09/22/2016 01:45,2,0.000,ALERT,213.51,303.58,59.959,1474523104,"201051344000579","219011344069620",0.00,16.30,0,302.37,306.58,0.0,0.0,0.000,571486.0,571486.0,1782,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523125,1032583.00
09/22/2016 01:45,2,0.000,ALERT,213.29,302.68,60.028,1474523104,"201051344000890","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,564579.1,564579.1,1785,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523127,1032584.00
09/22/2016 01:45,2,0.000,ALERT,213.29,302.07,59.991,1474523104,"201051344000438","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,566022.6,566022.6,1785,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523129,1032585.00
09/22/2016 01:45,2,0.000,ALERT,213.29,301.17,60.002,1474523104,"201051344000417","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,557025.3,557025.3,1784,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523131,1032586.00
09/22/2016 01:45,2,0.000,ALERT,212.83,302.37,60.002,1474523104,"274151322000083","219011344069620",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,816663.1,816663.1,1779,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523132,1032587.00
09/22/2016 01:45,2,0.000,ALERT,213.06,301.17,60.007,1474523104,"274151322000076","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,871806.5,871806.5,1790,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523134,1032588.00
09/22/2016 01:45,2,0.000,ALERT,213.29,303.58,59.996,1474523104,"201051344000868","219011344069620",0.00,16.30,0,302.37,306.58,0.0,0.0,0.000,555893.7,555893.7,1788,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523136,1032589.00
09/22/2016 01:45,2,0.000,ALERT,212.38,302.37,60.039,1474523104,"274151322000095","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,863009.8,863009.8,1788,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523138,1032590.00
09/22/2016 01:45,2,0.000,ALERT,213.06,302.68,60.002,1474523104,"201051344000988","219011344069620",0.00,16.30,0,299.37,305.68,0.0,0.0,0.000,536056.3,536056.3,1782,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523139,1032591.00
09/22/2016 01:45,2,0.000,ALERT,213.06,301.47,60.002,1474523104,"201051344001025","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,566273.2,566273.2,1783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523141,1032592.00
09/22/2016 01:45,2,0.000,ALERT,213.29,302.98,59.996,1474523104,"201051344000458","219011344069620",0.00,17.30,0,301.77,306.58,0.0,0.0,0.000,563252.5,563252.5,1793,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474523143,1032593.00
09/22/2016 01:45,2,0.000,ALERT,213.74,302.98,60.002,1474523104,"201051344000853","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,562560.4,562560.4,1800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474523145,1032594.00
09/22/2016 01:45,2,0.000,ALERT,213.51,302.07,60.007,1474523104,"201051344000685","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,565219.9,565219.9,1789,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523147,1032595.00
09/22/2016 01:45,2,0.000,ALERT,213.29,301.47,60.007,1474523104,"201051344000917","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,562165.7,562165.7,1786,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523149,1032596.00
09/22/2016 01:45,2,0.000,ALERT,213.51,302.37,60.012,1474523104,"201051344001145","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,567370.2,567370.2,1786,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523150,1032597.00
09/22/2016 01:45,2,0.000,ALERT,213.29,301.17,59.991,1474523104,"201051344000651","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,560545.0,560545.0,1781,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523152,1032598.00
09/22/2016 01:45,2,0.000,ALERT,212.38,300.87,60.002,1474523104,"274151322000088","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,785902.6,785902.6,1776,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474523154,1032599.00
09/22/2016 01:45,2,0.000,ALERT,213.29,300.87,60.007,1474523104,"274151322000068","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,679022.2,679022.2,1815,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523156,1032600.00
09/22/2016 01:45,2,0.000,ALERT,212.83,301.77,59.996,1474523104,"201051344001135","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,556685.7,556685.7,1780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523158,1032601.00
09/22/2016 01:45,2,0.000,ALERT,213.06,303.58,60.002,1474523104,"201051344000594","219011344069620",0.00,16.30,0,301.77,306.28,0.0,0.0,0.000,567656.0,567656.0,1788,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523159,1032602.00
09/22/2016 01:45,2,0.000,ALERT,213.29,301.77,60.002,1474523104,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.98,0.0,0.0,0.000,564930.4,564930.4,1787,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523161,1032603.00
09/22/2016 01:45,2,0.000,ALERT,212.61,301.17,60.039,1474523104,"274151322000054","219011344069620",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,802047.4,802047.4,1773,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523163,1032604.00
09/22/2016 01:45,2,0.000,ALERT,213.51,302.68,60.002,1474523104,"201051344000867","219011344069620",0.00,17.00,0,301.47,306.28,0.0,0.0,0.000,554956.3,554956.3,1791,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523165,1032605.00
09/22/2016 01:45,2,0.000,ALERT,213.29,301.77,59.954,1474523104,"201051344001093","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,561543.5,561543.5,1791,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523167,1032606.00
09/22/2016 01:45,2,0.000,ALERT,213.06,302.98,60.002,1474523104,"201051344000900","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,571819.6,571819.6,1794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523168,1032607.00
09/22/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1474523104,"201051344000648","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,560420.2,560420.2,1785,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474523170,1032608.00
09/22/2016 01:45,2,0.000,ALERT,213.29,303.58,59.981,1474523104,"201051344000569","219011344069620",0.00,16.30,0,302.37,306.58,0.0,0.0,0.000,571744.5,571744.5,1790,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523172,1032609.00
09/22/2016 01:45,2,0.000,ALERT,213.29,302.98,60.002,1474523104,"201051344000983","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,564275.3,564275.3,1797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523174,1032610.00
09/22/2016 01:45,2,0.000,ALERT,213.29,302.68,59.944,1474523104,"201051344001158","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,555832.9,555832.9,1786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474523175,1032611.00
09/22/2016 01:45,2,0.000,ALERT,213.74,303.58,60.002,1474523104,"201051344000576","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,563413.1,563413.1,1797,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474523177,1032612.00
09/22/2016 01:45,2,0.000,ALERT,212.61,300.57,60.007,1474523104,"274151322000087","219011344069620",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,774082.0,774082.0,1791,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474523179,1032613.00
09/22/2016 02:00,2,0.000,ALERT,213.96,302.98,59.965,1474524004,"201051344000645","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,562883.5,562883.5,1793,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524006,1032614.00
09/22/2016 02:00,2,0.000,ALERT,212.83,300.57,59.965,1474524004,"274151322000085","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,801633.7,801633.7,1778,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524008,1032615.00
09/22/2016 02:00,2,0.000,ALERT,213.96,302.98,59.970,1474524004,"201051344000633","219011344069620",0.00,16.00,0,299.07,304.18,0.0,0.0,0.000,554484.9,554484.9,1791,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524010,1032616.00
09/22/2016 02:00,2,0.000,ALERT,213.51,302.98,59.970,1474524004,"201051344000469","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,557119.5,557119.5,1798,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524012,1032617.00
09/22/2016 02:00,2,0.000,ALERT,212.83,301.47,59.970,1474524004,"201051344000646","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,557597.1,557597.1,1786,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524014,1032618.00
09/22/2016 02:00,2,0.000,ALERT,212.61,301.17,59.965,1474524004,"274151322000052","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,824174.5,824174.5,1782,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524015,1032619.00
09/22/2016 02:00,2,0.000,ALERT,213.29,301.77,59.970,1474524004,"201051344000585","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,567655.0,567655.0,1789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524017,1032620.00
09/22/2016 02:00,2,0.000,ALERT,213.06,302.07,59.970,1474524004,"201051344001230","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,560538.3,560538.3,1791,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524019,1032621.00
09/22/2016 02:00,2,0.000,ALERT,213.51,302.37,59.965,1474524004,"201051344000582","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,553300.7,553300.7,1786,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524021,1032622.00
09/22/2016 02:00,2,0.000,ALERT,212.83,301.77,59.986,1474524004,"201051344000955","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,567337.7,567337.7,1784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524023,1032623.00
09/22/2016 02:00,2,0.000,ALERT,213.06,300.57,59.975,1474524004,"274151322000094","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,678529.7,678529.7,1821,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524025,1032624.00
09/22/2016 02:00,2,0.000,ALERT,213.51,303.58,59.970,1474524004,"201051344000579","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,571486.0,571486.0,1784,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524026,1032625.00
09/22/2016 02:00,2,0.000,ALERT,213.06,302.37,59.965,1474524004,"201051344000890","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,564579.1,564579.1,1787,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524028,1032626.00
09/22/2016 02:00,2,0.000,ALERT,213.29,301.77,59.970,1474524004,"201051344000438","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,566022.6,566022.6,1787,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524030,1032627.00
09/22/2016 02:00,2,0.000,ALERT,213.29,301.17,59.959,1474524004,"201051344000417","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,557025.3,557025.3,1786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524032,1032628.00
09/22/2016 02:00,2,0.000,ALERT,212.83,301.77,59.959,1474524004,"274151322000083","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,816663.1,816663.1,1781,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524034,1032629.00
09/22/2016 02:00,2,0.000,ALERT,213.29,300.87,59.954,1474524004,"274151322000076","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,871806.5,871806.5,1792,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524036,1032630.00
09/22/2016 02:00,2,0.000,ALERT,213.74,303.58,59.959,1474524004,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,555893.7,555893.7,1790,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524037,1032631.00
09/22/2016 02:00,2,0.000,ALERT,212.83,302.07,59.954,1474524004,"274151322000095","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,863009.8,863009.8,1790,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524039,1032632.00
09/22/2016 02:00,2,0.000,ALERT,213.51,302.98,59.959,1474524004,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.48,0.0,0.0,0.000,536056.3,536056.3,1784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524041,1032633.00
09/22/2016 02:00,2,0.000,ALERT,213.06,301.17,59.965,1474524004,"201051344001025","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,566273.2,566273.2,1785,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524043,1032634.00
09/22/2016 02:00,2,0.000,ALERT,213.51,303.28,59.959,1474524004,"201051344000458","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,563252.5,563252.5,1795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524045,1032635.00
09/22/2016 02:00,2,0.000,ALERT,214.19,302.98,59.954,1474524004,"201051344000853","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,562560.4,562560.4,1802,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524046,1032636.00
09/22/2016 02:00,2,0.000,ALERT,213.51,302.07,59.965,1474524004,"201051344000685","219011344069620",0.00,16.70,0,300.27,303.28,0.0,0.0,0.000,565219.9,565219.9,1791,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524048,1032637.00
09/22/2016 02:00,2,0.000,ALERT,213.29,301.47,59.959,1474524004,"201051344000917","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,562165.7,562165.7,1788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524050,1032638.00
09/22/2016 02:00,2,0.000,ALERT,213.51,302.37,59.965,1474524004,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,567370.2,567370.2,1788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524052,1032639.00
09/22/2016 02:00,2,0.000,ALERT,213.29,301.17,60.002,1474524004,"201051344000651","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,560545.0,560545.0,1783,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524054,1032640.00
09/22/2016 02:00,2,0.000,ALERT,212.38,300.87,59.922,1474524004,"274151322000088","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,785902.6,785902.6,1778,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524056,1032641.00
09/22/2016 02:00,2,0.000,ALERT,213.29,300.27,59.954,1474524004,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,679022.2,679022.2,1817,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524057,1032642.00
09/22/2016 02:00,2,0.000,ALERT,213.06,301.77,59.949,1474524004,"201051344001135","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,556685.7,556685.7,1782,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524059,1032643.00
09/22/2016 02:00,2,0.000,ALERT,213.29,303.88,59.959,1474524004,"201051344000594","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,567656.0,567656.0,1790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524061,1032644.00
09/22/2016 02:00,2,0.000,ALERT,213.51,301.77,59.949,1474524004,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.08,0.0,0.0,0.000,564930.4,564930.4,1789,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524063,1032645.00
09/22/2016 02:00,2,0.000,ALERT,212.61,301.17,59.944,1474524004,"274151322000054","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,802047.4,802047.4,1775,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524065,1032646.00
09/22/2016 02:00,2,0.000,ALERT,213.96,302.98,59.949,1474524004,"201051344000867","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,554956.3,554956.3,1793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524067,1032647.00
09/22/2016 02:00,2,0.000,ALERT,213.29,301.77,59.959,1474524004,"201051344001093","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,561543.5,561543.5,1793,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524068,1032648.00
09/22/2016 02:00,2,0.000,ALERT,213.74,303.28,59.965,1474524004,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,571819.6,571819.6,1796,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524070,1032649.00
09/22/2016 02:00,2,0.000,ALERT,213.96,302.68,59.922,1474524004,"201051344000648","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,560420.2,560420.2,1787,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524072,1032650.00
09/22/2016 02:00,2,0.000,ALERT,213.74,303.88,59.928,1474524004,"201051344000569","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,571744.5,571744.5,1792,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524074,1032651.00
09/22/2016 02:00,2,0.000,ALERT,213.74,303.28,59.959,1474524004,"201051344000983","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,564275.3,564275.3,1799,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524075,1032652.00
09/22/2016 02:00,2,0.000,ALERT,213.51,302.68,59.954,1474524004,"201051344001158","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,555832.9,555832.9,1788,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524077,1032653.00
09/22/2016 02:00,2,0.000,ALERT,213.96,303.58,59.954,1474524004,"201051344000576","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,563413.1,563413.1,1799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524079,1032654.00
09/22/2016 02:00,2,0.000,ALERT,213.29,300.87,59.954,1474524004,"274151322000087","219011344069620",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,774082.0,774082.0,1793,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524081,1032655.00
09/22/2016 02:15,2,0.000,ALERT,214.19,303.28,59.991,1474524904,"201051344000645","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,562883.5,562883.5,1795,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524906,1032656.00
09/22/2016 02:15,2,0.000,ALERT,212.83,301.17,59.981,1474524904,"274151322000085","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,801633.7,801633.7,1780,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524908,1032657.00
09/22/2016 02:15,2,0.000,ALERT,214.19,303.28,59.991,1474524904,"201051344000633","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,554484.9,554484.9,1793,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524910,1032658.00
09/22/2016 02:15,2,0.000,ALERT,213.74,303.28,59.981,1474524904,"201051344000469","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,557119.5,557119.5,1800,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524912,1032659.00
09/22/2016 02:15,2,0.000,ALERT,213.06,301.77,59.981,1474524904,"201051344000646","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,557597.1,557597.1,1788,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524914,1032660.00
09/22/2016 02:15,2,0.000,ALERT,212.38,300.27,59.975,1474524904,"274151322000052","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,824174.5,824174.5,1784,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524915,1032661.00
09/22/2016 02:15,2,0.000,ALERT,213.51,302.07,59.981,1474524904,"201051344000585","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,567655.0,567655.0,1791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524917,1032662.00
09/22/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1474524904,"201051344001230","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,560538.3,560538.3,1793,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524919,1032663.00
09/22/2016 02:15,2,0.000,ALERT,213.96,302.68,59.991,1474524904,"201051344000582","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,553300.7,553300.7,1788,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524921,1032664.00
09/22/2016 02:15,2,0.000,ALERT,213.06,301.77,59.949,1474524904,"201051344000955","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,567337.7,567337.7,1786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524923,1032665.00
09/22/2016 02:15,2,0.000,ALERT,212.83,300.27,59.991,1474524904,"274151322000094","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,678529.7,678529.7,1823,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524924,1032666.00
09/22/2016 02:15,2,0.000,ALERT,213.74,303.88,59.959,1474524904,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,571486.0,571486.0,1786,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524926,1032667.00
09/22/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1474524904,"201051344000890","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,564579.1,564579.1,1789,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524928,1032668.00
09/22/2016 02:15,2,0.000,ALERT,213.51,302.07,59.991,1474524904,"201051344000438","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,566022.6,566022.6,1789,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524930,1032669.00
09/22/2016 02:15,2,0.000,ALERT,213.51,301.47,59.996,1474524904,"201051344000417","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,557025.3,557025.3,1788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524931,1032670.00
09/22/2016 02:15,2,0.000,ALERT,212.61,300.87,59.991,1474524904,"274151322000083","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,816663.1,816663.1,1783,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524933,1032671.00
09/22/2016 02:15,2,0.000,ALERT,213.06,300.87,59.986,1474524904,"274151322000076","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,871806.5,871806.5,1794,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524936,1032672.00
09/22/2016 02:15,2,0.000,ALERT,213.51,303.88,59.991,1474524904,"201051344000868","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,555893.7,555893.7,1792,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524937,1032673.00
09/22/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1474524904,"274151322000095","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,863009.8,863009.8,1792,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524939,1032674.00
09/22/2016 02:15,2,0.000,ALERT,213.51,303.58,60.028,1474524904,"201051344000988","219011344069620",0.00,16.70,0,298.77,304.48,0.0,0.0,0.000,536056.3,536056.3,1786,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524941,1032675.00
09/22/2016 02:15,2,0.000,ALERT,213.06,300.87,59.986,1474524904,"201051344001025","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,566273.2,566273.2,1787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524943,1032676.00
09/22/2016 02:15,2,0.000,ALERT,213.51,303.28,59.991,1474524904,"201051344000458","219011344069620",0.00,17.30,0,301.47,305.98,0.0,0.0,0.000,563252.5,563252.5,1797,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524945,1032677.00
09/22/2016 02:15,2,0.000,ALERT,214.19,303.28,59.996,1474524904,"201051344000853","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,562560.4,562560.4,1804,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524946,1032678.00
09/22/2016 02:15,2,0.000,ALERT,213.51,302.07,59.996,1474524904,"201051344000685","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,565219.9,565219.9,1793,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524948,1032679.00
09/22/2016 02:15,2,0.000,ALERT,213.29,301.17,60.007,1474524904,"201051344000917","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,562165.7,562165.7,1790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524950,1032680.00
09/22/2016 02:15,2,0.000,ALERT,213.51,301.77,59.965,1474524904,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,567370.2,567370.2,1790,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524952,1032681.00
09/22/2016 02:15,2,0.000,ALERT,213.51,301.17,59.996,1474524904,"201051344000651","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,560545.0,560545.0,1785,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524954,1032682.00
09/22/2016 02:15,2,0.000,ALERT,212.16,300.57,59.970,1474524904,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,785902.6,785902.6,1780,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524955,1032683.00
09/22/2016 02:15,2,0.000,ALERT,213.06,299.67,59.996,1474524904,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,679022.2,679022.2,1819,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524957,1032684.00
09/22/2016 02:15,2,0.000,ALERT,213.06,301.77,59.996,1474524904,"201051344001135","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,556685.7,556685.7,1784,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524959,1032685.00
09/22/2016 02:15,2,0.000,ALERT,213.29,304.18,59.996,1474524904,"201051344000594","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,567656.0,567656.0,1792,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524961,1032686.00
09/22/2016 02:15,2,0.000,ALERT,213.51,301.47,59.986,1474524904,"201051344001203","219011344069620",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,564930.4,564930.4,1791,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524963,1032687.00
09/22/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1474524904,"274151322000054","219011344069620",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,802047.4,802047.4,1777,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524964,1032688.00
09/22/2016 02:15,2,0.000,ALERT,213.96,303.58,59.996,1474524904,"201051344000867","219011344069620",0.00,17.00,0,300.87,305.38,0.0,0.0,0.000,554956.3,554956.3,1795,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524966,1032689.00
09/22/2016 02:15,2,0.000,ALERT,213.29,302.07,59.986,1474524904,"201051344001093","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,561543.5,561543.5,1795,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524968,1032690.00
09/22/2016 02:15,2,0.000,ALERT,213.51,303.28,59.991,1474524904,"201051344000900","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,571819.6,571819.6,1798,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524970,1032691.00
09/22/2016 02:15,2,0.000,ALERT,213.96,302.98,60.034,1474524904,"201051344000648","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,560420.2,560420.2,1789,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524972,1032692.00
09/22/2016 02:15,2,0.000,ALERT,213.51,303.88,59.991,1474524904,"201051344000569","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,571744.5,571744.5,1794,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524974,1032693.00
09/22/2016 02:15,2,0.000,ALERT,213.74,303.88,59.954,1474524904,"201051344000983","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,564275.3,564275.3,1801,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524975,1032694.00
09/22/2016 02:15,2,0.000,ALERT,213.74,303.28,59.991,1474524904,"201051344001158","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,555832.9,555832.9,1790,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524977,1032695.00
09/22/2016 02:15,2,0.000,ALERT,214.19,304.18,59.991,1474524904,"201051344000576","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,563413.1,563413.1,1801,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474524979,1032696.00
09/22/2016 02:15,2,0.000,ALERT,212.83,300.27,59.986,1474524904,"274151322000087","219011344069620",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,774082.0,774082.0,1795,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474524981,1032697.00
09/22/2016 02:30,2,0.000,ALERT,214.41,304.18,59.991,1474525803,"201051344000645","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,562883.5,562883.5,1797,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525805,1032698.00
09/22/2016 02:30,2,0.000,ALERT,213.06,301.17,59.986,1474525803,"274151322000085","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,801633.7,801633.7,1782,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525807,1032699.00
09/22/2016 02:30,2,0.000,ALERT,214.41,303.58,59.949,1474525803,"201051344000633","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,554484.9,554484.9,1795,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474525809,1032700.00
09/22/2016 02:30,2,0.000,ALERT,213.96,304.18,60.023,1474525803,"201051344000469","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,557119.5,557119.5,1802,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525811,1032701.00
09/22/2016 02:30,2,0.000,ALERT,213.29,302.68,59.996,1474525803,"201051344000646","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,557597.1,557597.1,1790,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474525812,1032702.00
09/22/2016 02:30,2,0.000,ALERT,212.83,301.17,59.996,1474525803,"274151322000052","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,824174.5,824174.5,1786,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525814,1032703.00
09/22/2016 02:30,2,0.000,ALERT,213.74,303.28,60.002,1474525803,"201051344000585","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,567655.0,567655.0,1793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525816,1032704.00
09/22/2016 02:30,2,0.000,ALERT,213.29,303.28,60.034,1474525803,"201051344001230","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,560538.3,560538.3,1795,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525818,1032705.00
09/22/2016 02:30,2,0.000,ALERT,213.96,303.58,60.002,1474525803,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,553300.7,553300.7,1790,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525820,1032706.00
09/22/2016 02:30,2,0.000,ALERT,213.29,302.98,60.002,1474525803,"201051344000955","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,567337.7,567337.7,1788,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525822,1032707.00
09/22/2016 02:30,2,0.000,ALERT,213.06,300.87,60.002,1474525803,"274151322000094","219011344069620",0.00,16.70,0,299.07,302.07,0.0,0.0,0.000,678529.7,678529.7,1825,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525824,1032708.00
09/22/2016 02:30,2,0.000,ALERT,213.96,304.78,59.996,1474525803,"201051344000579","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,571486.0,571486.0,1788,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525825,1032709.00
09/22/2016 02:30,2,0.000,ALERT,213.29,303.58,59.996,1474525803,"201051344000890","219011344069620",0.00,16.70,0,300.27,305.38,0.0,0.0,0.000,564579.1,564579.1,1791,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525827,1032710.00
09/22/2016 02:30,2,0.000,ALERT,213.74,302.98,60.002,1474525803,"201051344000438","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,566022.6,566022.6,1791,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525829,1032711.00
09/22/2016 02:30,2,0.000,ALERT,213.74,302.37,59.991,1474525803,"201051344000417","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,557025.3,557025.3,1790,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525831,1032712.00
