ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 02:30,2,0.000,ALERT,213.06,301.17,60.002,1474525803,"274151322000083","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,816663.1,816663.1,1785,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525832,1032713.00
09/22/2016 02:30,2,0.000,ALERT,213.74,301.77,59.986,1474525803,"274151322000076","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,871806.5,871806.5,1796,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525834,1032714.00
09/22/2016 02:30,2,0.000,ALERT,213.96,304.78,59.996,1474525803,"201051344000868","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,555893.7,555893.7,1794,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525836,1032715.00
09/22/2016 02:30,2,0.000,ALERT,213.06,302.37,60.018,1474525803,"274151322000095","219011344069620",0.00,16.70,0,300.57,303.58,0.0,0.0,0.000,863009.8,863009.8,1794,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525838,1032716.00
09/22/2016 02:30,2,0.000,ALERT,213.96,304.18,59.996,1474525803,"201051344000988","219011344069620",0.00,16.70,0,299.07,305.38,0.0,0.0,0.000,536056.3,536056.3,1788,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525840,1032717.00
09/22/2016 02:30,2,0.000,ALERT,213.51,302.07,60.034,1474525803,"201051344001025","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,566273.2,566273.2,1789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474525842,1032718.00
09/22/2016 02:30,2,0.000,ALERT,213.96,304.18,60.002,1474525803,"201051344000458","219011344069620",0.00,17.30,0,301.47,306.28,0.0,0.0,0.000,563252.5,563252.5,1799,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525843,1032719.00
09/22/2016 02:30,2,0.000,ALERT,214.41,303.88,59.981,1474525803,"201051344000853","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,562560.4,562560.4,1806,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525845,1032720.00
09/22/2016 02:30,2,0.000,ALERT,213.96,302.98,60.002,1474525803,"201051344000685","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,565219.9,565219.9,1795,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525847,1032721.00
09/22/2016 02:30,2,0.000,ALERT,213.74,302.68,59.965,1474525803,"201051344000917","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,562165.7,562165.7,1792,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474525849,1032722.00
09/22/2016 02:30,2,0.000,ALERT,213.96,303.28,60.002,1474525803,"201051344001145","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,567370.2,567370.2,1792,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525851,1032723.00
09/22/2016 02:30,2,0.000,ALERT,213.74,302.37,59.996,1474525803,"201051344000651","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,560545.0,560545.0,1787,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474525852,1032724.00
09/22/2016 02:30,2,0.000,ALERT,212.61,301.17,59.991,1474525803,"274151322000088","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,785902.6,785902.6,1782,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525854,1032725.00
09/22/2016 02:30,2,0.000,ALERT,213.51,300.57,59.954,1474525803,"274151322000068","219011344069620",0.00,17.80,0,298.77,301.77,0.0,0.0,0.000,679022.2,679022.2,1821,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525856,1032726.00
09/22/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1474525803,"201051344001135","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,556685.7,556685.7,1786,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525858,1032727.00
09/22/2016 02:30,2,0.000,ALERT,213.74,304.78,59.986,1474525803,"201051344000594","219011344069620",0.00,16.30,0,301.47,305.98,0.0,0.0,0.000,567656.0,567656.0,1794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525860,1032728.00
09/22/2016 02:30,2,0.000,ALERT,213.74,302.37,59.949,1474525803,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.98,0.0,0.0,0.000,564930.4,564930.4,1793,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525861,1032729.00
09/22/2016 02:30,2,0.000,ALERT,213.06,301.17,59.981,1474525803,"274151322000054","219011344069620",0.00,17.80,0,299.67,303.28,0.0,0.0,0.000,802047.4,802047.4,1779,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525863,1032730.00
09/22/2016 02:30,2,0.000,ALERT,214.19,303.58,59.991,1474525803,"201051344000867","219011344069620",0.00,17.00,0,301.17,305.98,0.0,0.0,0.000,554956.3,554956.3,1797,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525865,1032731.00
09/22/2016 02:30,2,0.000,ALERT,213.51,302.37,59.986,1474525803,"201051344001093","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,561543.5,561543.5,1797,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474525867,1032732.00
09/22/2016 02:30,2,0.000,ALERT,213.74,303.88,59.986,1474525803,"201051344000900","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,571819.6,571819.6,1800,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525869,1032733.00
09/22/2016 02:30,2,0.000,ALERT,214.19,303.28,59.986,1474525803,"201051344000648","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,560420.2,560420.2,1791,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525871,1032734.00
09/22/2016 02:30,2,0.000,ALERT,213.96,304.48,59.991,1474525803,"201051344000569","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,571744.5,571744.5,1796,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474525872,1032735.00
09/22/2016 02:30,2,0.000,ALERT,213.96,304.18,59.981,1474525803,"201051344000983","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,564275.3,564275.3,1803,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525874,1032736.00
09/22/2016 02:30,2,0.000,ALERT,213.96,303.58,59.975,1474525803,"201051344001158","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,555832.9,555832.9,1792,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525876,1032737.00
09/22/2016 02:30,2,0.000,ALERT,214.41,304.48,59.991,1474525803,"201051344000576","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,563413.1,563413.1,1803,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525878,1032738.00
09/22/2016 02:30,2,0.000,ALERT,213.29,300.87,59.954,1474525803,"274151322000087","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,774082.0,774082.0,1797,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474525879,1032739.00
09/22/2016 02:45,2,0.000,ALERT,214.41,303.58,59.981,1474526704,"201051344000645","219011344069620",0.00,16.70,0,302.07,305.38,0.0,0.0,0.000,562883.5,562883.5,1799,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526706,1032740.00
09/22/2016 02:45,2,0.000,ALERT,213.06,301.17,59.949,1474526704,"274151322000085","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,801633.7,801633.7,1784,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526708,1032741.00
09/22/2016 02:45,2,0.000,ALERT,214.41,303.58,59.981,1474526704,"201051344000633","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,554484.9,554484.9,1797,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526710,1032742.00
09/22/2016 02:45,2,0.000,ALERT,213.96,303.58,59.981,1474526704,"201051344000469","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,557119.5,557119.5,1804,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474526711,1032743.00
09/22/2016 02:45,2,0.000,ALERT,213.29,302.07,59.928,1474526704,"201051344000646","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,557597.1,557597.1,1792,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474526713,1032744.00
09/22/2016 02:45,2,0.000,ALERT,212.83,301.47,59.970,1474526704,"274151322000052","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,824174.5,824174.5,1788,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474526715,1032745.00
09/22/2016 02:45,2,0.000,ALERT,213.74,302.68,59.965,1474526704,"201051344000585","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,567655.0,567655.0,1795,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526717,1032746.00
09/22/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1474526704,"201051344001230","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,560538.3,560538.3,1797,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526719,1032747.00
09/22/2016 02:45,2,0.000,ALERT,213.96,303.28,59.986,1474526704,"201051344000582","219011344069620",0.00,16.00,0,301.77,305.08,0.0,0.0,0.000,553300.7,553300.7,1792,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526720,1032748.00
09/22/2016 02:45,2,0.000,ALERT,213.29,302.37,59.970,1474526704,"201051344000955","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,567337.7,567337.7,1790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474526722,1032749.00
09/22/2016 02:45,2,0.000,ALERT,213.06,300.87,60.007,1474526704,"274151322000094","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,678529.7,678529.7,1827,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526724,1032750.00
09/22/2016 02:45,2,0.000,ALERT,213.74,304.48,59.975,1474526704,"201051344000579","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,571486.0,571486.0,1790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526726,1032751.00
09/22/2016 02:45,2,0.000,ALERT,213.51,302.98,59.944,1474526704,"201051344000890","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,564579.1,564579.1,1793,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526728,1032752.00
09/22/2016 02:45,2,0.000,ALERT,213.74,302.37,59.965,1474526704,"201051344000438","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,566022.6,566022.6,1793,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526729,1032753.00
09/22/2016 02:45,2,0.000,ALERT,213.74,302.07,59.933,1474526704,"201051344000417","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,557025.3,557025.3,1792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474526731,1032754.00
09/22/2016 02:45,2,0.000,ALERT,213.29,302.37,59.975,1474526704,"274151322000083","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,816663.1,816663.1,1787,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526733,1032755.00
09/22/2016 02:45,2,0.000,ALERT,213.74,300.87,59.954,1474526704,"274151322000076","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,871806.5,871806.5,1798,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526735,1032756.00
09/22/2016 02:45,2,0.000,ALERT,213.96,304.48,59.970,1474526704,"201051344000868","219011344069620",0.00,16.30,0,302.98,306.58,0.0,0.0,0.000,555893.7,555893.7,1796,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526737,1032757.00
09/22/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1474526704,"274151322000095","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,863009.8,863009.8,1796,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474526738,1032758.00
09/22/2016 02:45,2,0.000,ALERT,213.74,303.88,59.975,1474526704,"201051344000988","219011344069620",0.00,16.30,0,299.67,305.38,0.0,0.0,0.000,536056.3,536056.3,1790,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526740,1032759.00
09/22/2016 02:45,2,0.000,ACTIVE_NO_POWER,213.51,302.07,59.970,1474526704,"201051344001025","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,566273.2,566273.2,1791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474526742,1032760.00
09/22/2016 02:45,2,0.000,ALERT,213.96,304.18,59.975,1474526704,"201051344000458","219011344069620",0.00,17.00,0,302.37,306.28,0.0,0.0,0.000,563252.5,563252.5,1801,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526744,1032761.00
09/22/2016 02:45,2,0.000,ALERT,214.41,303.88,59.938,1474526704,"201051344000853","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,562560.4,562560.4,1808,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526746,1032762.00
09/22/2016 02:45,2,0.000,ALERT,213.96,302.68,60.012,1474526704,"201051344000685","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,565219.9,565219.9,1797,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474526748,1032763.00
09/22/2016 02:45,2,0.000,ALERT,213.74,302.07,59.991,1474526704,"201051344000917","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,562165.7,562165.7,1794,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526749,1032764.00
09/22/2016 02:45,2,0.000,ALERT,213.96,302.98,59.970,1474526704,"201051344001145","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,567370.2,567370.2,1794,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526751,1032765.00
09/22/2016 02:45,2,0.000,ALERT,213.74,301.77,59.975,1474526704,"201051344000651","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,560545.0,560545.0,1789,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474526753,1032766.00
09/22/2016 02:45,2,0.000,ALERT,212.61,301.47,59.981,1474526704,"274151322000088","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,785902.6,785902.6,1784,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526755,1032767.00
09/22/2016 02:45,2,0.000,ALERT,213.74,300.57,59.959,1474526704,"274151322000068","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,679022.2,679022.2,1823,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526757,1032768.00
09/22/2016 02:45,2,0.000,ALERT,213.29,302.37,60.002,1474526704,"201051344001135","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,556685.7,556685.7,1788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526758,1032769.00
09/22/2016 02:45,2,0.000,ALERT,213.74,304.78,59.975,1474526704,"201051344000594","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,567656.0,567656.0,1796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526760,1032770.00
09/22/2016 02:45,2,0.000,ALERT,213.74,302.37,59.965,1474526704,"201051344001203","219011344069620",0.00,16.30,0,300.87,305.68,0.0,0.0,0.000,564930.4,564930.4,1795,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526762,1032771.00
09/22/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1474526704,"274151322000054","219011344069620",0.00,17.50,0,298.77,303.58,0.0,0.0,0.000,802047.4,802047.4,1781,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474526764,1032772.00
09/22/2016 02:45,2,0.000,ALERT,214.19,303.88,59.981,1474526704,"201051344000867","219011344069620",0.00,17.00,0,301.17,305.68,0.0,0.0,0.000,554956.3,554956.3,1799,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526766,1032773.00
09/22/2016 02:45,2,0.000,ALERT,213.74,302.68,59.970,1474526704,"201051344001093","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,561543.5,561543.5,1799,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526767,1032774.00
09/22/2016 02:45,2,0.000,ALERT,213.74,304.18,59.965,1474526704,"201051344000900","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,571819.6,571819.6,1802,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526769,1032775.00
09/22/2016 02:45,2,0.000,ALERT,214.19,303.58,59.975,1474526704,"201051344000648","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,560420.2,560420.2,1793,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526771,1032776.00
09/22/2016 02:45,2,0.000,ALERT,213.96,304.78,59.975,1474526704,"201051344000569","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,571744.5,571744.5,1798,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526773,1032777.00
09/22/2016 02:45,2,0.000,ALERT,213.96,304.18,59.965,1474526704,"201051344000983","219011344069620",0.00,16.30,0,302.37,305.68,0.0,0.0,0.000,564275.3,564275.3,1805,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526775,1032778.00
09/22/2016 02:45,2,0.000,ALERT,213.96,303.88,59.975,1474526704,"201051344001158","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,555832.9,555832.9,1794,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526777,1032779.00
09/22/2016 02:45,2,0.000,ALERT,214.41,304.48,59.970,1474526704,"201051344000576","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,563413.1,563413.1,1805,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526778,1032780.00
09/22/2016 02:45,2,0.000,ALERT,213.29,301.17,59.965,1474526704,"274151322000087","219011344069620",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,774082.0,774082.0,1799,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474526780,1032781.00
09/22/2016 03:00,2,0.000,ALERT,214.19,303.58,59.965,1474527603,"201051344000645","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,562883.5,562883.5,1801,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474527605,1032782.00
09/22/2016 03:00,2,0.000,ALERT,212.83,301.17,59.933,1474527603,"274151322000085","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,801633.7,801633.7,1786,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527607,1032783.00
09/22/2016 03:00,2,0.000,ALERT,214.19,303.58,59.996,1474527603,"201051344000633","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,554484.9,554484.9,1799,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527609,1032784.00
09/22/2016 03:00,2,0.000,ALERT,213.74,303.58,59.975,1474527603,"201051344000469","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,557119.5,557119.5,1806,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527611,1032785.00
09/22/2016 03:00,2,0.000,ALERT,213.06,302.07,59.949,1474527603,"201051344000646","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,557597.1,557597.1,1794,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527613,1032786.00
09/22/2016 03:00,2,0.000,ALERT,212.38,300.87,59.954,1474527603,"274151322000052","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,824174.5,824174.5,1790,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527614,1032787.00
09/22/2016 03:00,2,0.000,ALERT,213.06,302.07,59.959,1474527603,"201051344000585","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,567655.0,567655.0,1797,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474527616,1032788.00
09/22/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1474527603,"201051344001230","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,560538.3,560538.3,1799,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527618,1032789.00
09/22/2016 03:00,2,0.000,ALERT,213.96,302.98,59.954,1474527603,"201051344000582","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,553300.7,553300.7,1794,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527620,1032790.00
09/22/2016 03:00,2,0.000,ALERT,213.06,302.37,59.959,1474527603,"201051344000955","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,567337.7,567337.7,1792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527621,1032791.00
09/22/2016 03:00,2,0.000,ALERT,212.61,300.27,59.938,1474527603,"274151322000094","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,678529.7,678529.7,1829,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527623,1032792.00
09/22/2016 03:00,2,0.000,ALERT,213.51,304.18,59.949,1474527603,"201051344000579","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,571486.0,571486.0,1792,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527625,1032793.00
09/22/2016 03:00,2,0.000,ALERT,213.06,302.68,59.996,1474527603,"201051344000890","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,564579.1,564579.1,1795,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527627,1032794.00
09/22/2016 03:00,2,0.000,ALERT,213.29,302.07,59.996,1474527603,"201051344000438","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,566022.6,566022.6,1795,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527629,1032795.00
09/22/2016 03:00,2,0.000,ALERT,213.29,301.77,59.959,1474527603,"201051344000417","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,557025.3,557025.3,1794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527630,1032796.00
09/22/2016 03:00,2,0.000,ALERT,212.38,301.77,59.959,1474527603,"274151322000083","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,816663.1,816663.1,1789,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527632,1032797.00
09/22/2016 03:00,2,0.000,ALERT,213.06,301.17,59.933,1474527603,"274151322000076","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,871806.5,871806.5,1800,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527634,1032798.00
09/22/2016 03:00,2,0.000,ALERT,213.29,304.18,59.949,1474527603,"201051344000868","219011344069620",0.00,16.00,0,302.68,306.28,0.0,0.0,0.000,555893.7,555893.7,1798,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527636,1032799.00
09/22/2016 03:00,2,0.000,ALERT,212.61,302.37,59.938,1474527603,"274151322000095","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,863009.8,863009.8,1798,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527638,1032800.00
09/22/2016 03:00,2,0.000,ALERT,213.29,303.58,59.896,1474527603,"201051344000988","219011344069620",0.00,16.30,0,299.97,305.38,0.0,0.0,0.000,536056.3,536056.3,1792,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527640,1032801.00
09/22/2016 03:00,2,0.000,ALERT,213.29,301.77,59.991,1474527603,"201051344001025","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,566273.2,566273.2,1792,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527642,1032802.00
09/22/2016 03:00,2,0.000,ALERT,213.51,303.88,59.917,1474527603,"201051344000458","219011344069620",0.00,17.00,0,302.07,306.58,0.0,0.0,0.000,563252.5,563252.5,1803,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474527643,1032803.00
09/22/2016 03:00,2,0.000,ALERT,213.96,303.58,59.944,1474527603,"201051344000853","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,562560.4,562560.4,1810,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527645,1032804.00
09/22/2016 03:00,2,0.000,ALERT,213.74,302.37,59.959,1474527603,"201051344000685","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,565219.9,565219.9,1799,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474527647,1032805.00
09/22/2016 03:00,2,0.000,ALERT,213.51,301.77,59.949,1474527603,"201051344000917","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,562165.7,562165.7,1796,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527649,1032806.00
09/22/2016 03:00,2,0.000,ALERT,213.51,302.37,59.954,1474527603,"201051344001145","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,567370.2,567370.2,1796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527651,1032807.00
09/22/2016 03:00,2,0.000,ALERT,213.51,301.47,59.959,1474527603,"201051344000651","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,560545.0,560545.0,1791,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474527652,1032808.00
09/22/2016 03:00,2,0.000,ALERT,212.16,301.17,59.938,1474527603,"274151322000088","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,785902.6,785902.6,1786,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527654,1032809.00
09/22/2016 03:00,2,0.000,ALERT,213.29,300.27,59.912,1474527603,"274151322000068","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,679022.2,679022.2,1825,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527656,1032810.00
09/22/2016 03:00,2,0.000,ALERT,213.06,302.07,59.949,1474527603,"201051344001135","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,556685.7,556685.7,1790,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474527658,1032811.00
09/22/2016 03:00,2,0.000,ALERT,213.29,304.48,59.954,1474527603,"201051344000594","219011344069620",0.00,16.00,0,302.07,306.58,0.0,0.0,0.000,567656.0,567656.0,1798,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527659,1032812.00
09/22/2016 03:00,2,0.000,ALERT,213.51,302.07,59.954,1474527603,"201051344001203","219011344069620",0.00,16.00,0,300.57,306.28,0.0,0.0,0.000,564930.4,564930.4,1797,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527661,1032813.00
09/22/2016 03:00,2,0.000,ALERT,212.61,301.77,59.954,1474527603,"274151322000054","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,802047.4,802047.4,1783,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527663,1032814.00
09/22/2016 03:00,2,0.000,ALERT,213.74,303.58,59.922,1474527603,"201051344000867","219011344069620",0.00,16.70,0,301.77,305.98,0.0,0.0,0.000,554956.3,554956.3,1801,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527665,1032815.00
09/22/2016 03:00,2,0.000,ALERT,213.29,302.07,59.965,1474527603,"201051344001093","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,561543.5,561543.5,1801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474527667,1032816.00
09/22/2016 03:00,2,0.000,ALERT,213.51,303.88,60.002,1474527603,"201051344000900","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,571819.6,571819.6,1804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527669,1032817.00
09/22/2016 03:00,2,0.000,ALERT,213.74,302.98,59.954,1474527603,"201051344000648","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,560420.2,560420.2,1795,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527670,1032818.00
09/22/2016 03:00,2,0.000,ALERT,213.51,304.18,59.928,1474527603,"201051344000569","219011344069620",0.00,16.30,0,302.98,306.28,0.0,0.0,0.000,571744.5,571744.5,1800,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474527672,1032819.00
09/22/2016 03:00,2,0.000,ALERT,213.74,304.18,59.965,1474527603,"201051344000983","219011344069620",0.00,16.30,0,302.68,305.98,0.0,0.0,0.000,564275.3,564275.3,1807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527674,1032820.00
09/22/2016 03:00,2,0.000,ALERT,213.51,303.58,59.959,1474527603,"201051344001158","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,555832.9,555832.9,1796,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527676,1032821.00
09/22/2016 03:00,2,0.000,ALERT,213.96,304.18,59.959,1474527603,"201051344000576","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,563413.1,563413.1,1807,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474527678,1032822.00
09/22/2016 03:00,2,0.000,ALERT,212.83,300.57,59.986,1474527603,"274151322000087","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,774082.0,774082.0,1801,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474527680,1032823.00
09/22/2016 03:15,2,0.000,ALERT,213.96,303.88,59.970,1474528503,"201051344000645","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,562883.5,562883.5,1803,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528505,1032824.00
09/22/2016 03:15,2,0.000,ALERT,213.06,301.47,59.938,1474528503,"274151322000085","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,801633.7,801633.7,1788,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528507,1032825.00
09/22/2016 03:15,2,0.000,ALERT,213.96,303.88,59.959,1474528503,"201051344000633","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,554484.9,554484.9,1801,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528508,1032826.00
09/22/2016 03:15,2,0.000,ALERT,213.51,303.88,59.991,1474528503,"201051344000469","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,557119.5,557119.5,1808,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528510,1032827.00
09/22/2016 03:15,2,0.000,ALERT,213.06,302.07,60.012,1474528503,"201051344000646","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,557597.1,557597.1,1796,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528512,1032828.00
09/22/2016 03:15,2,0.000,ALERT,212.61,302.68,59.959,1474528503,"274151322000052","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,824174.5,824174.5,1792,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528514,1032829.00
09/22/2016 03:15,2,0.000,ALERT,213.51,302.68,59.954,1474528503,"201051344000585","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,567655.0,567655.0,1799,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528516,1032830.00
09/22/2016 03:15,2,0.000,ALERT,213.29,302.68,59.944,1474528503,"201051344001230","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,560538.3,560538.3,1801,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528517,1032831.00
09/22/2016 03:15,2,0.000,ALERT,213.74,302.98,59.986,1474528503,"201051344000582","219011344069620",0.00,15.80,0,301.17,304.48,0.0,0.0,0.000,553300.7,553300.7,1796,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528519,1032832.00
09/22/2016 03:15,2,0.000,ALERT,213.06,302.37,59.986,1474528503,"201051344000955","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,567337.7,567337.7,1794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528521,1032833.00
09/22/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1474528503,"274151322000094","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,678529.7,678529.7,1831,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528523,1032834.00
09/22/2016 03:15,2,0.000,ALERT,213.51,304.48,59.970,1474528503,"201051344000579","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,571486.0,571486.0,1794,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528525,1032835.00
09/22/2016 03:15,2,0.000,ALERT,213.29,302.98,59.970,1474528503,"201051344000890","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,564579.1,564579.1,1797,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528527,1032836.00
09/22/2016 03:15,2,0.000,ALERT,213.51,302.37,60.012,1474528503,"201051344000438","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,566022.6,566022.6,1797,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528528,1032837.00
09/22/2016 03:15,2,0.000,ALERT,213.51,301.77,59.975,1474528503,"201051344000417","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,557025.3,557025.3,1796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528530,1032838.00
09/22/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1474528503,"274151322000083","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,816663.1,816663.1,1791,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528532,1032839.00
09/22/2016 03:15,2,0.000,ALERT,213.29,301.47,59.965,1474528503,"274151322000076","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,871806.5,871806.5,1802,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528534,1032840.00
09/22/2016 03:15,2,0.000,ALERT,213.74,304.78,59.981,1474528503,"201051344000868","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,555893.7,555893.7,1800,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528536,1032841.00
09/22/2016 03:15,2,0.000,ALERT,212.83,302.98,59.970,1474528503,"274151322000095","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,863009.8,863009.8,1800,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528537,1032842.00
09/22/2016 03:15,2,0.000,ALERT,213.51,304.18,59.975,1474528503,"201051344000988","219011344069620",0.00,16.00,0,299.37,305.08,0.0,0.0,0.000,536056.3,536056.3,1794,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528539,1032843.00
09/22/2016 03:15,2,0.000,ALERT,213.29,301.77,59.981,1474528503,"201051344001025","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,566273.2,566273.2,1794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528541,1032844.00
09/22/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1474528503,"201051344000458","219011344069620",0.00,16.70,0,301.77,306.28,0.0,0.0,0.000,563252.5,563252.5,1805,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528543,1032845.00
09/22/2016 03:15,2,0.000,ALERT,214.19,304.18,60.012,1474528503,"201051344000853","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,562560.4,562560.4,1812,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528545,1032846.00
09/22/2016 03:15,2,0.000,ALERT,213.74,302.68,59.986,1474528503,"201051344000685","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,565219.9,565219.9,1801,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528546,1032847.00
09/22/2016 03:15,2,0.000,ALERT,213.51,302.07,59.975,1474528503,"201051344000917","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,562165.7,562165.7,1798,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528548,1032848.00
09/22/2016 03:15,2,0.000,ALERT,213.74,302.68,59.991,1474528503,"201051344001145","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,567370.2,567370.2,1798,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528550,1032849.00
09/22/2016 03:15,2,0.000,ALERT,213.51,301.77,59.991,1474528503,"201051344000651","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,560545.0,560545.0,1793,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528552,1032850.00
09/22/2016 03:15,2,0.000,ALERT,212.61,301.77,59.981,1474528503,"274151322000088","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,785902.6,785902.6,1788,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528553,1032851.00
09/22/2016 03:15,2,0.000,ALERT,213.51,301.17,59.981,1474528503,"274151322000068","219011344069620",0.00,17.30,0,299.37,302.37,0.0,0.0,0.000,679022.2,679022.2,1827,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528555,1032852.00
09/22/2016 03:15,2,0.000,ALERT,213.06,302.37,59.996,1474528503,"201051344001135","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,556685.7,556685.7,1792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528557,1032853.00
09/22/2016 03:15,2,0.000,ALERT,213.29,304.78,59.991,1474528503,"201051344000594","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,567656.0,567656.0,1800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528559,1032854.00
09/22/2016 03:15,2,0.000,ALERT,213.51,302.07,59.991,1474528503,"201051344001203","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,564930.4,564930.4,1799,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528561,1032855.00
09/22/2016 03:15,2,0.000,ALERT,212.83,302.68,59.991,1474528503,"274151322000054","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,802047.4,802047.4,1785,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528562,1032856.00
09/22/2016 03:15,2,0.000,ALERT,213.96,303.88,59.986,1474528503,"201051344000867","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,554956.3,554956.3,1803,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528564,1032857.00
