ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 03:15,2,0.000,ALERT,213.29,302.07,59.954,1474528503,"201051344001093","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,561543.5,561543.5,1803,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528566,1032858.00
09/22/2016 03:15,2,0.000,ALERT,213.51,304.18,59.996,1474528503,"201051344000900","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,571819.6,571819.6,1806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528568,1032859.00
09/22/2016 03:15,2,0.000,ALERT,213.74,303.58,59.991,1474528503,"201051344000648","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,560420.2,560420.2,1797,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528570,1032860.00
09/22/2016 03:15,2,0.000,ALERT,213.74,304.78,59.996,1474528503,"201051344000569","219011344069620",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,571744.5,571744.5,1802,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528572,1032861.00
09/22/2016 03:15,2,0.000,ALERT,213.74,304.48,59.996,1474528503,"201051344000983","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,564275.3,564275.3,1809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528573,1032862.00
09/22/2016 03:15,2,0.000,ALERT,213.74,303.88,60.007,1474528503,"201051344001158","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,555832.9,555832.9,1798,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474528575,1032863.00
09/22/2016 03:15,2,0.000,ALERT,214.19,304.48,59.991,1474528503,"201051344000576","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,563413.1,563413.1,1809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528577,1032864.00
09/22/2016 03:15,2,0.000,ALERT,213.06,301.77,59.996,1474528503,"274151322000087","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,774082.0,774082.0,1803,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474528579,1032865.00
09/22/2016 03:30,2,0.000,ALERT,213.74,303.28,59.986,1474529403,"201051344000645","219011344069620",0.00,16.00,0,302.37,305.98,0.0,0.0,0.000,562883.5,562883.5,1805,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474529405,1032866.00
09/22/2016 03:30,2,0.000,ALERT,212.61,300.87,60.007,1474529403,"274151322000085","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,801633.7,801633.7,1790,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529407,1032867.00
09/22/2016 03:30,2,0.000,ALERT,213.74,303.28,59.981,1474529403,"201051344000633","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,554484.9,554484.9,1803,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529409,1032868.00
09/22/2016 03:30,2,0.000,ALERT,213.29,303.58,59.959,1474529403,"201051344000469","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,557119.5,557119.5,1810,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529411,1032869.00
09/22/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1474529403,"201051344000646","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,557597.1,557597.1,1798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529412,1032870.00
09/22/2016 03:30,2,0.000,ALERT,212.16,300.87,59.975,1474529403,"274151322000052","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,824174.5,824174.5,1794,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529414,1032871.00
09/22/2016 03:30,2,0.000,ALERT,213.51,302.37,59.981,1474529403,"201051344000585","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,567655.0,567655.0,1801,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529416,1032872.00
09/22/2016 03:30,2,0.000,ALERT,213.06,302.37,59.975,1474529403,"201051344001230","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,560538.3,560538.3,1803,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529418,1032873.00
09/22/2016 03:30,2,0.000,ALERT,213.74,302.68,59.970,1474529403,"201051344000582","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,553300.7,553300.7,1798,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529420,1032874.00
09/22/2016 03:30,2,0.000,ALERT,213.06,302.07,59.949,1474529403,"201051344000955","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,567337.7,567337.7,1796,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529421,1032875.00
09/22/2016 03:30,2,0.000,ALERT,212.83,301.17,59.949,1474529403,"274151322000094","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,678529.7,678529.7,1833,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529423,1032876.00
09/22/2016 03:30,2,0.000,ALERT,213.74,304.48,59.965,1474529403,"201051344000579","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,571486.0,571486.0,1796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474529425,1032877.00
09/22/2016 03:30,2,0.000,ALERT,213.06,302.37,59.975,1474529403,"201051344000890","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,564579.1,564579.1,1799,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529427,1032878.00
09/22/2016 03:30,2,0.000,ALERT,213.51,302.07,59.965,1474529403,"201051344000438","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,566022.6,566022.6,1799,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529429,1032879.00
09/22/2016 03:30,2,0.000,ALERT,213.51,301.47,59.996,1474529403,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,557025.3,557025.3,1798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529430,1032880.00
09/22/2016 03:30,2,0.000,ALERT,212.83,302.37,59.949,1474529403,"274151322000083","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,816663.1,816663.1,1793,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529432,1032881.00
09/22/2016 03:30,2,0.000,ALERT,213.29,301.47,60.007,1474529403,"274151322000076","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,871806.5,871806.5,1804,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529434,1032882.00
09/22/2016 03:30,2,0.000,ALERT,213.51,304.48,59.970,1474529403,"201051344000868","219011344069620",0.00,15.80,0,302.68,306.88,0.0,0.0,0.000,555893.7,555893.7,1802,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529436,1032883.00
09/22/2016 03:30,2,0.000,ALERT,212.61,302.68,59.970,1474529403,"274151322000095","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,863009.8,863009.8,1802,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474529438,1032884.00
09/22/2016 03:30,2,0.000,ALERT,213.29,303.88,59.981,1474529403,"201051344000988","219011344069620",0.00,15.80,0,299.97,305.68,0.0,0.0,0.000,536056.3,536056.3,1796,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474529440,1032885.00
09/22/2016 03:30,2,0.000,ALERT,213.06,301.47,59.975,1474529403,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,566273.2,566273.2,1796,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529442,1032886.00
09/22/2016 03:30,2,0.000,ALERT,213.51,303.88,59.975,1474529403,"201051344000458","219011344069620",0.00,16.30,0,302.37,306.58,0.0,0.0,0.000,563252.5,563252.5,1807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529443,1032887.00
09/22/2016 03:30,2,0.000,ALERT,214.19,303.88,59.965,1474529403,"201051344000853","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,562560.4,562560.4,1814,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474529445,1032888.00
09/22/2016 03:30,2,0.000,ALERT,213.51,302.07,59.975,1474529403,"201051344000685","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,565219.9,565219.9,1803,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529447,1032889.00
09/22/2016 03:30,2,0.000,ALERT,213.29,301.47,59.970,1474529403,"201051344000917","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,562165.7,562165.7,1800,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529449,1032890.00
09/22/2016 03:30,2,0.000,ALERT,213.74,302.37,59.975,1474529403,"201051344001145","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,567370.2,567370.2,1800,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529451,1032891.00
09/22/2016 03:30,2,0.000,ALERT,213.51,301.47,59.975,1474529403,"201051344000651","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,560545.0,560545.0,1795,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529452,1032892.00
09/22/2016 03:30,2,0.000,ALERT,212.38,300.87,59.996,1474529403,"274151322000088","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,785902.6,785902.6,1790,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474529454,1032893.00
09/22/2016 03:30,2,0.000,ALERT,213.29,300.87,59.970,1474529403,"274151322000068","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,679022.2,679022.2,1829,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529456,1032894.00
09/22/2016 03:30,2,0.000,ALERT,213.06,302.37,59.975,1474529403,"201051344001135","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,556685.7,556685.7,1794,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529458,1032895.00
09/22/2016 03:30,2,0.000,ALERT,213.29,304.48,59.981,1474529403,"201051344000594","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,567656.0,567656.0,1802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529460,1032896.00
09/22/2016 03:30,2,0.000,ALERT,213.51,302.07,59.959,1474529403,"201051344001203","219011344069620",0.00,15.80,0,300.27,305.68,0.0,0.0,0.000,564930.4,564930.4,1801,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474529461,1032897.00
09/22/2016 03:30,2,0.000,ALERT,212.61,302.37,59.991,1474529403,"274151322000054","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,802047.4,802047.4,1787,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529463,1032898.00
09/22/2016 03:30,2,0.000,ALERT,213.96,303.88,59.975,1474529403,"201051344000867","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,554956.3,554956.3,1805,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474529465,1032899.00
09/22/2016 03:30,2,0.000,ALERT,213.29,302.37,59.991,1474529403,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,561543.5,561543.5,1805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529467,1032900.00
09/22/2016 03:30,2,0.000,ALERT,213.51,303.88,60.007,1474529403,"201051344000900","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,571819.6,571819.6,1808,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529469,1032901.00
09/22/2016 03:30,2,0.000,ALERT,213.74,303.28,59.959,1474529403,"201051344000648","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,560420.2,560420.2,1799,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529471,1032902.00
09/22/2016 03:30,2,0.000,ALERT,213.74,304.78,60.007,1474529403,"201051344000569","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,571744.5,571744.5,1804,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529472,1032903.00
09/22/2016 03:30,2,0.000,ALERT,213.74,304.48,59.975,1474529403,"201051344000983","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,564275.3,564275.3,1811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529474,1032904.00
09/22/2016 03:30,2,0.000,ALERT,213.74,303.88,59.959,1474529403,"201051344001158","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,555832.9,555832.9,1800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529476,1032905.00
09/22/2016 03:30,2,0.000,ALERT,213.96,304.48,59.944,1474529403,"201051344000576","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,563413.1,563413.1,1811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529478,1032906.00
09/22/2016 03:30,2,0.000,ALERT,213.06,300.87,59.975,1474529403,"274151322000087","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,774082.0,774082.0,1805,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474529480,1032907.00
09/22/2016 03:45,2,0.000,ALERT,214.19,304.78,59.965,1474530303,"201051344000645","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,562883.5,562883.5,1807,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530305,1032908.00
09/22/2016 03:45,2,0.000,ALERT,213.29,302.37,59.959,1474530303,"274151322000085","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,801633.7,801633.7,1792,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530307,1032909.00
09/22/2016 03:45,2,0.000,ALERT,214.19,304.18,59.996,1474530303,"201051344000633","219011344069620",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,554484.9,554484.9,1805,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530308,1032910.00
09/22/2016 03:45,2,0.000,ALERT,213.74,304.48,60.002,1474530303,"201051344000469","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,557119.5,557119.5,1812,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530310,1032911.00
09/22/2016 03:45,2,0.000,ALERT,213.06,302.07,60.007,1474530303,"201051344000646","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,557597.1,557597.1,1800,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530312,1032912.00
09/22/2016 03:45,2,0.000,ALERT,212.83,302.98,60.002,1474530303,"274151322000052","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,824174.5,824174.5,1796,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530314,1032913.00
09/22/2016 03:45,2,0.000,ALERT,213.74,302.37,60.034,1474530303,"201051344000585","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,567655.0,567655.0,1803,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530316,1032914.00
09/22/2016 03:45,2,0.000,ALERT,213.29,302.68,59.996,1474530303,"201051344001230","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,560538.3,560538.3,1805,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530318,1032915.00
09/22/2016 03:45,2,0.000,ALERT,213.96,302.98,59.986,1474530303,"201051344000582","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,553300.7,553300.7,1800,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530320,1032916.00
09/22/2016 03:45,2,0.000,ALERT,213.29,302.37,60.002,1474530303,"201051344000955","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,567337.7,567337.7,1798,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530321,1032917.00
09/22/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1474530303,"274151322000094","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,678529.7,678529.7,1835,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530323,1032918.00
09/22/2016 03:45,2,0.000,ALERT,213.74,305.08,59.996,1474530303,"201051344000579","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,571486.0,571486.0,1798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530325,1032919.00
09/22/2016 03:45,2,0.000,ALERT,213.29,302.68,60.002,1474530303,"201051344000890","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,564579.1,564579.1,1801,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530327,1032920.00
09/22/2016 03:45,2,0.000,ALERT,213.51,302.07,59.970,1474530303,"201051344000438","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,566022.6,566022.6,1801,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530329,1032921.00
09/22/2016 03:45,2,0.000,ALERT,213.74,301.77,60.012,1474530303,"201051344000417","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,557025.3,557025.3,1800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530330,1032922.00
09/22/2016 03:45,2,0.000,ALERT,212.83,302.98,60.018,1474530303,"274151322000083","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,816663.1,816663.1,1795,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530332,1032923.00
09/22/2016 03:45,2,0.000,ALERT,213.51,302.68,60.002,1474530303,"274151322000076","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,871806.5,871806.5,1806,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530334,1032924.00
09/22/2016 03:45,2,0.000,ALERT,213.51,305.08,59.965,1474530303,"201051344000868","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,555893.7,555893.7,1804,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530336,1032925.00
09/22/2016 03:45,2,0.000,ALERT,212.83,303.58,60.018,1474530303,"274151322000095","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,863009.8,863009.8,1804,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530338,1032926.00
09/22/2016 03:45,2,0.000,ALERT,213.29,304.18,60.002,1474530303,"201051344000988","219011344069620",0.00,15.80,0,299.37,305.68,0.0,0.0,0.000,536056.3,536056.3,1798,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530339,1032927.00
09/22/2016 03:45,2,0.000,ALERT,213.29,301.47,60.002,1474530303,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,566273.2,566273.2,1798,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530341,1032928.00
09/22/2016 03:45,2,0.000,ALERT,213.51,304.48,59.954,1474530303,"201051344000458","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,563252.5,563252.5,1809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530343,1032929.00
09/22/2016 03:45,2,0.000,ALERT,214.19,304.18,60.002,1474530303,"201051344000853","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,562560.4,562560.4,1816,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530345,1032930.00
09/22/2016 03:45,2,0.000,ALERT,213.74,302.37,59.970,1474530303,"201051344000685","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,565219.9,565219.9,1805,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530347,1032931.00
09/22/2016 03:45,2,0.000,ALERT,213.51,301.47,59.996,1474530303,"201051344000917","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,562165.7,562165.7,1802,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530349,1032932.00
09/22/2016 03:45,2,0.000,ALERT,213.74,302.37,60.007,1474530303,"201051344001145","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,567370.2,567370.2,1802,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530351,1032933.00
09/22/2016 03:45,2,0.000,ALERT,213.51,301.47,60.034,1474530303,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,560545.0,560545.0,1797,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530352,1032934.00
09/22/2016 03:45,2,0.000,ALERT,212.38,302.07,60.012,1474530303,"274151322000088","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,785902.6,785902.6,1792,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530354,1032935.00
09/22/2016 03:45,2,0.000,ALERT,213.51,301.77,59.996,1474530303,"274151322000068","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,679022.2,679022.2,1831,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530356,1032936.00
09/22/2016 03:45,2,0.000,ALERT,213.06,302.07,60.002,1474530303,"201051344001135","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,556685.7,556685.7,1796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530358,1032937.00
09/22/2016 03:45,2,0.000,ALERT,213.29,305.08,59.996,1474530303,"201051344000594","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,567656.0,567656.0,1804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530360,1032938.00
09/22/2016 03:45,2,0.000,ALERT,213.51,302.07,59.996,1474530303,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.98,0.0,0.0,0.000,564930.4,564930.4,1803,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530362,1032939.00
09/22/2016 03:45,2,0.000,ALERT,212.83,302.37,60.002,1474530303,"274151322000054","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,802047.4,802047.4,1789,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530363,1032940.00
09/22/2016 03:45,2,0.000,ALERT,213.96,303.88,60.002,1474530303,"201051344000867","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,554956.3,554956.3,1807,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530365,1032941.00
09/22/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1474530303,"201051344001093","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,561543.5,561543.5,1807,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530367,1032942.00
09/22/2016 03:45,2,0.000,ALERT,213.51,304.18,59.975,1474530303,"201051344000900","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,571819.6,571819.6,1810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530369,1032943.00
09/22/2016 03:45,2,0.000,ALERT,213.74,303.58,60.002,1474530303,"201051344000648","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,560420.2,560420.2,1801,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530371,1032944.00
09/22/2016 03:45,2,0.000,ALERT,213.51,304.78,59.996,1474530303,"201051344000569","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,571744.5,571744.5,1806,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530372,1032945.00
09/22/2016 03:45,2,0.000,ALERT,213.51,304.48,59.991,1474530303,"201051344000983","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,564275.3,564275.3,1813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530374,1032946.00
09/22/2016 03:45,2,0.000,ALERT,213.74,303.88,59.991,1474530303,"201051344001158","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,555832.9,555832.9,1802,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530376,1032947.00
09/22/2016 03:45,2,0.000,ALERT,213.96,304.78,59.986,1474530303,"201051344000576","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,563413.1,563413.1,1813,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474530378,1032948.00
09/22/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1474530303,"274151322000087","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,774082.0,774082.0,1807,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474530380,1032949.00
09/22/2016 04:00,2,0.000,ALERT,214.41,304.48,59.959,1474531203,"201051344000645","219011344069620",0.00,16.00,0,302.68,305.98,0.0,0.0,0.000,562883.5,562883.5,1809,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531205,1032950.00
09/22/2016 04:00,2,0.000,ALERT,213.06,302.07,59.949,1474531203,"274151322000085","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,801633.7,801633.7,1794,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531207,1032951.00
09/22/2016 04:00,2,0.000,ALERT,214.41,304.48,59.938,1474531203,"201051344000633","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,554484.9,554484.9,1807,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531209,1032952.00
09/22/2016 04:00,2,0.000,ALERT,213.96,304.48,59.965,1474531203,"201051344000469","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,557119.5,557119.5,1814,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531211,1032953.00
09/22/2016 04:00,2,0.000,ALERT,213.29,302.07,59.949,1474531203,"201051344000646","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,557597.1,557597.1,1802,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531212,1032954.00
09/22/2016 04:00,2,0.000,ALERT,213.06,301.47,59.991,1474531203,"274151322000052","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,824174.5,824174.5,1798,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531214,1032955.00
09/22/2016 04:00,2,0.000,ALERT,213.74,302.68,59.928,1474531203,"201051344000585","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,567655.0,567655.0,1805,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531216,1032956.00
09/22/2016 04:00,2,0.000,ALERT,213.51,302.37,59.959,1474531203,"201051344001230","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,560538.3,560538.3,1807,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531218,1032957.00
09/22/2016 04:00,2,0.000,ALERT,213.96,302.98,59.965,1474531203,"201051344000582","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,553300.7,553300.7,1802,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531220,1032958.00
09/22/2016 04:00,2,0.000,ALERT,213.06,302.07,59.959,1474531203,"201051344000955","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,567337.7,567337.7,1800,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531222,1032959.00
09/22/2016 04:00,2,0.000,ALERT,213.29,301.47,59.912,1474531203,"274151322000094","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,678529.7,678529.7,1837,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531223,1032960.00
09/22/2016 04:00,2,0.000,ALERT,213.74,305.08,59.965,1474531203,"201051344000579","219011344069620",0.00,15.80,0,303.28,306.58,0.0,0.0,0.000,571486.0,571486.0,1800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531225,1032961.00
09/22/2016 04:00,2,0.000,ALERT,213.51,302.68,59.959,1474531203,"201051344000890","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,564579.1,564579.1,1803,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531227,1032962.00
09/22/2016 04:00,2,0.000,ALERT,213.51,302.37,59.965,1474531203,"201051344000438","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,566022.6,566022.6,1803,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531229,1032963.00
09/22/2016 04:00,2,0.000,ALERT,213.74,301.47,59.965,1474531203,"201051344000417","219011344069620",0.00,15.80,0,299.97,303.28,0.0,0.0,0.000,557025.3,557025.3,1802,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531231,1032964.00
09/22/2016 04:00,2,0.000,ALERT,212.83,302.37,59.959,1474531203,"274151322000083","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,816663.1,816663.1,1797,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531232,1032965.00
09/22/2016 04:00,2,0.000,ALERT,213.51,302.07,59.944,1474531203,"274151322000076","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,871806.5,871806.5,1808,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531234,1032966.00
09/22/2016 04:00,2,0.000,ALERT,213.74,305.38,59.965,1474531203,"201051344000868","219011344069620",0.00,15.50,0,302.68,306.88,0.0,0.0,0.000,555893.7,555893.7,1806,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531236,1032967.00
09/22/2016 04:00,2,0.000,ALERT,212.83,302.98,59.928,1474531203,"274151322000095","219011344069620",0.00,15.80,0,301.77,304.78,0.0,0.0,0.000,863009.8,863009.8,1806,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531238,1032968.00
09/22/2016 04:00,2,0.000,ALERT,213.74,304.48,59.965,1474531203,"201051344000988","219011344069620",0.00,15.80,0,300.27,305.98,0.0,0.0,0.000,536056.3,536056.3,1800,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531240,1032969.00
09/22/2016 04:00,2,0.000,ALERT,213.29,301.47,59.954,1474531203,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,566273.2,566273.2,1800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531241,1032970.00
09/22/2016 04:00,2,0.000,ALERT,213.74,304.78,59.970,1474531203,"201051344000458","219011344069620",0.00,16.30,0,302.37,306.88,0.0,0.0,0.000,563252.5,563252.5,1811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531243,1032971.00
09/22/2016 04:00,2,0.000,ALERT,214.19,304.48,59.949,1474531203,"201051344000853","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,562560.4,562560.4,1818,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531245,1032972.00
09/22/2016 04:00,2,0.000,ALERT,213.74,302.07,59.949,1474531203,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,565219.9,565219.9,1807,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531247,1032973.00
09/22/2016 04:00,2,0.000,ALERT,213.51,301.77,59.954,1474531203,"201051344000917","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,562165.7,562165.7,1804,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531249,1032974.00
09/22/2016 04:00,2,0.000,ALERT,213.51,302.37,59.949,1474531203,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,567370.2,567370.2,1804,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531250,1032975.00
09/22/2016 04:00,2,0.000,ALERT,213.51,301.47,59.949,1474531203,"201051344000651","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,560545.0,560545.0,1799,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531252,1032976.00
09/22/2016 04:00,2,0.000,ALERT,212.61,302.37,59.949,1474531203,"274151322000088","219011344069620",0.00,16.70,0,300.57,303.58,0.0,0.0,0.000,785902.6,785902.6,1794,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531254,1032977.00
09/22/2016 04:00,2,0.000,ALERT,213.74,301.47,59.944,1474531203,"274151322000068","219011344069620",0.00,17.00,0,299.97,302.98,0.0,0.0,0.000,679022.2,679022.2,1833,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531256,1032978.00
09/22/2016 04:00,2,0.000,ALERT,213.06,302.07,59.954,1474531203,"201051344001135","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,556685.7,556685.7,1798,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531258,1032979.00
09/22/2016 04:00,2,0.000,ALERT,213.51,305.38,59.917,1474531203,"201051344000594","219011344069620",0.00,15.80,0,302.07,306.58,0.0,0.0,0.000,567656.0,567656.0,1806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531259,1032980.00
09/22/2016 04:00,2,0.000,ALERT,213.51,302.07,59.949,1474531203,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,564930.4,564930.4,1805,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531261,1032981.00
09/22/2016 04:00,2,0.000,ALERT,212.83,302.37,59.949,1474531203,"274151322000054","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,802047.4,802047.4,1791,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531263,1032982.00
09/22/2016 04:00,2,0.000,ALERT,213.96,304.18,59.949,1474531203,"201051344000867","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,554956.3,554956.3,1809,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531265,1032983.00
09/22/2016 04:00,2,0.000,ALERT,213.51,302.07,59.949,1474531203,"201051344001093","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,561543.5,561543.5,1809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531267,1032984.00
09/22/2016 04:00,2,0.000,ALERT,213.74,304.18,59.949,1474531203,"201051344000900","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,571819.6,571819.6,1812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531268,1032985.00
09/22/2016 04:00,2,0.000,ALERT,213.96,303.88,59.949,1474531203,"201051344000648","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,560420.2,560420.2,1803,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531270,1032986.00
09/22/2016 04:00,2,0.000,ALERT,213.96,305.08,59.949,1474531203,"201051344000569","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,571744.5,571744.5,1808,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531272,1032987.00
09/22/2016 04:00,2,0.000,ALERT,213.74,304.48,59.970,1474531203,"201051344000983","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,564275.3,564275.3,1815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531274,1032988.00
09/22/2016 04:00,2,0.000,ALERT,213.74,304.18,59.949,1474531203,"201051344001158","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,555832.9,555832.9,1804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531276,1032989.00
09/22/2016 04:00,2,0.000,ALERT,214.19,304.78,59.949,1474531203,"201051344000576","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,563413.1,563413.1,1815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474531277,1032990.00
09/22/2016 04:00,2,0.000,ALERT,213.06,301.17,59.970,1474531203,"274151322000087","219011344069620",0.00,17.00,0,300.27,303.28,0.0,0.0,0.000,774082.0,774082.0,1809,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474531279,1032991.00
09/22/2016 04:15,2,0.000,ALERT,213.74,303.58,60.007,1474532104,"201051344000645","219011344069620",0.00,16.00,0,302.68,305.98,0.0,0.0,0.000,562883.5,562883.5,1811,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532106,1032992.00
09/22/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1474532104,"274151322000085","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,801633.7,801633.7,1796,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532108,1032993.00
09/22/2016 04:15,2,0.000,ALERT,213.96,303.58,59.986,1474532104,"201051344000633","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,554484.9,554484.9,1809,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532110,1032994.00
09/22/2016 04:15,2,0.000,ALERT,213.51,303.58,59.938,1474532104,"201051344000469","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,557119.5,557119.5,1816,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532112,1032995.00
09/22/2016 04:15,2,0.000,ALERT,213.06,302.07,59.938,1474532104,"201051344000646","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,557597.1,557597.1,1804,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532114,1032996.00
09/22/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1474532104,"274151322000052","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,824174.5,824174.5,1800,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532115,1032997.00
09/22/2016 04:15,2,0.000,ALERT,213.51,302.37,59.975,1474532104,"201051344000585","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,567655.0,567655.0,1807,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532117,1032998.00
09/22/2016 04:15,2,0.000,ALERT,213.29,302.37,59.975,1474532104,"201051344001230","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,560538.3,560538.3,1809,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532119,1032999.00
09/22/2016 04:15,2,0.000,ALERT,213.74,302.68,59.975,1474532104,"201051344000582","219011344069620",0.00,15.50,0,301.17,304.18,0.0,0.0,0.000,553300.7,553300.7,1804,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532121,1033000.00
09/22/2016 04:15,2,0.000,ALERT,213.06,302.07,60.023,1474532104,"201051344000955","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,567337.7,567337.7,1802,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532123,1033001.00
09/22/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1474532104,"274151322000094","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,678529.7,678529.7,1839,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532124,1033002.00
