ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 04:15,2,0.000,ALERT,213.51,304.48,59.981,1474532104,"201051344000579","219011344069620",0.00,15.80,0,303.28,306.58,0.0,0.0,0.000,571486.0,571486.0,1802,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532126,1033003.00
09/22/2016 04:15,2,0.000,ALERT,213.29,302.68,59.954,1474532104,"201051344000890","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,564579.1,564579.1,1805,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532128,1033004.00
09/22/2016 04:15,2,0.000,ALERT,213.51,302.07,59.965,1474532104,"201051344000438","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,566022.6,566022.6,1805,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532130,1033005.00
09/22/2016 04:15,2,0.000,ALERT,213.51,301.47,60.018,1474532104,"201051344000417","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,557025.3,557025.3,1804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532132,1033006.00
09/22/2016 04:15,2,0.000,ALERT,213.06,302.68,59.991,1474532104,"274151322000083","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,816663.1,816663.1,1799,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532133,1033007.00
09/22/2016 04:15,2,0.000,ALERT,213.29,302.37,59.986,1474532104,"274151322000076","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,871806.5,871806.5,1810,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532135,1033008.00
09/22/2016 04:15,2,0.000,ALERT,213.51,304.78,60.002,1474532104,"201051344000868","219011344069620",0.00,15.50,0,303.28,306.88,0.0,0.0,0.000,555893.7,555893.7,1808,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532137,1033009.00
09/22/2016 04:15,2,0.000,ALERT,212.83,302.98,59.996,1474532104,"274151322000095","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,863009.8,863009.8,1808,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532139,1033010.00
09/22/2016 04:15,2,0.000,ALERT,213.51,304.18,60.034,1474532104,"201051344000988","219011344069620",0.00,15.80,0,300.27,305.98,0.0,0.0,0.000,536056.3,536056.3,1802,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532141,1033011.00
09/22/2016 04:15,2,0.000,ALERT,213.29,301.77,59.954,1474532104,"201051344001025","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,566273.2,566273.2,1802,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532143,1033012.00
09/22/2016 04:15,2,0.000,ALERT,213.51,304.48,59.991,1474532104,"201051344000458","219011344069620",0.00,16.30,0,302.68,306.58,0.0,0.0,0.000,563252.5,563252.5,1813,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532144,1033013.00
09/22/2016 04:15,2,0.000,ALERT,213.96,303.88,59.991,1474532104,"201051344000853","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,562560.4,562560.4,1820,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532146,1033014.00
09/22/2016 04:15,2,0.000,ALERT,213.74,302.37,59.996,1474532104,"201051344000685","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,565219.9,565219.9,1809,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532148,1033015.00
09/22/2016 04:15,2,0.000,ALERT,213.74,301.77,59.959,1474532104,"201051344000917","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,562165.7,562165.7,1806,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532150,1033016.00
09/22/2016 04:15,2,0.000,ALERT,213.74,302.68,60.023,1474532104,"201051344001145","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,567370.2,567370.2,1806,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532152,1033017.00
09/22/2016 04:15,2,0.000,ALERT,213.74,301.77,59.959,1474532104,"201051344000651","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,560545.0,560545.0,1801,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532153,1033018.00
09/22/2016 04:15,2,0.000,ALERT,212.61,302.07,60.028,1474532104,"274151322000088","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,785902.6,785902.6,1796,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532155,1033019.00
09/22/2016 04:15,2,0.000,ALERT,213.51,301.17,59.986,1474532104,"274151322000068","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,679022.2,679022.2,1835,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532157,1033020.00
09/22/2016 04:15,2,0.000,ALERT,213.29,302.37,60.018,1474532104,"201051344001135","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,556685.7,556685.7,1800,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532159,1033021.00
09/22/2016 04:15,2,0.000,ALERT,213.29,304.78,59.986,1474532104,"201051344000594","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,567656.0,567656.0,1808,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532161,1033022.00
09/22/2016 04:15,2,0.000,ALERT,213.74,302.07,59.975,1474532104,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,564930.4,564930.4,1807,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532162,1033023.00
09/22/2016 04:15,2,0.000,ALERT,212.83,302.37,59.986,1474532104,"274151322000054","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,802047.4,802047.4,1793,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532164,1033024.00
09/22/2016 04:15,2,0.000,ALERT,213.96,303.88,59.981,1474532104,"201051344000867","219011344069620",0.00,16.00,0,302.07,306.28,0.0,0.0,0.000,554956.3,554956.3,1811,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532166,1033025.00
09/22/2016 04:15,2,0.000,ALERT,213.51,302.07,59.986,1474532104,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,561543.5,561543.5,1811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532168,1033026.00
09/22/2016 04:15,2,0.000,ALERT,213.51,304.48,59.991,1474532104,"201051344000900","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,571819.6,571819.6,1814,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532170,1033027.00
09/22/2016 04:15,2,0.000,ALERT,213.96,303.88,59.986,1474532104,"201051344000648","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,560420.2,560420.2,1805,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532172,1033028.00
09/22/2016 04:15,2,0.000,ALERT,213.74,305.08,59.986,1474532104,"201051344000569","219011344069620",0.00,15.80,0,302.98,306.88,0.0,0.0,0.000,571744.5,571744.5,1810,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532174,1033029.00
09/22/2016 04:15,2,0.000,ALERT,213.74,304.78,59.981,1474532104,"201051344000983","219011344069620",0.00,15.80,0,302.98,306.28,0.0,0.0,0.000,564275.3,564275.3,1817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532175,1033030.00
09/22/2016 04:15,2,0.000,ALERT,213.74,304.18,59.986,1474532104,"201051344001158","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,555832.9,555832.9,1806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532177,1033031.00
09/22/2016 04:15,2,0.000,ALERT,214.19,305.08,59.996,1474532104,"201051344000576","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,563413.1,563413.1,1817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474532179,1033032.00
09/22/2016 04:15,2,0.000,ALERT,213.29,302.07,59.965,1474532104,"274151322000087","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,774082.0,774082.0,1811,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474532181,1033033.00
09/22/2016 04:30,2,0.000,ALERT,214.19,304.48,59.996,1474533003,"201051344000645","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,562883.5,562883.5,1813,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533005,1033034.00
09/22/2016 04:30,2,0.000,ALERT,213.06,302.07,59.938,1474533003,"274151322000085","219011344069620",0.00,16.70,0,300.57,303.58,0.0,0.0,0.000,801633.7,801633.7,1798,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533007,1033035.00
09/22/2016 04:30,2,0.000,ALERT,214.41,304.18,59.981,1474533003,"201051344000633","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,554484.9,554484.9,1811,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533009,1033036.00
09/22/2016 04:30,2,0.000,ALERT,213.74,304.18,59.986,1474533003,"201051344000469","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,557119.5,557119.5,1818,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533011,1033037.00
09/22/2016 04:30,2,0.000,ALERT,213.29,302.07,60.007,1474533003,"201051344000646","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,557597.1,557597.1,1806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533012,1033038.00
09/22/2016 04:30,2,0.000,ALERT,212.83,301.77,60.023,1474533003,"274151322000052","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,824174.5,824174.5,1802,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533014,1033039.00
09/22/2016 04:30,2,0.000,ALERT,213.51,302.37,59.996,1474533003,"201051344000585","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,567655.0,567655.0,1809,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533016,1033040.00
09/22/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1474533003,"201051344001230","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,560538.3,560538.3,1811,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533018,1033041.00
09/22/2016 04:30,2,0.000,ALERT,214.19,302.98,59.970,1474533003,"201051344000582","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,553300.7,553300.7,1806,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533020,1033042.00
09/22/2016 04:30,2,0.000,ALERT,213.06,302.07,59.986,1474533003,"201051344000955","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,567337.7,567337.7,1804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533022,1033043.00
09/22/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1474533003,"274151322000094","219011344069620",0.00,16.00,0,300.27,302.98,0.0,0.0,0.000,678529.7,678529.7,1841,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533023,1033044.00
09/22/2016 04:30,2,0.000,ALERT,213.74,305.08,59.991,1474533003,"201051344000579","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,571486.0,571486.0,1804,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533025,1033045.00
09/22/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1474533003,"201051344000890","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,564579.1,564579.1,1807,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533027,1033046.00
09/22/2016 04:30,2,0.000,ALERT,213.51,302.07,59.986,1474533003,"201051344000438","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,566022.6,566022.6,1807,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533029,1033047.00
09/22/2016 04:30,2,0.000,ALERT,213.74,301.47,59.986,1474533003,"201051344000417","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,557025.3,557025.3,1806,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533031,1033048.00
09/22/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1474533003,"274151322000083","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,816663.1,816663.1,1801,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533033,1033049.00
09/22/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1474533003,"274151322000076","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,871806.5,871806.5,1812,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533035,1033050.00
09/22/2016 04:30,2,0.000,ALERT,213.74,305.08,59.986,1474533003,"201051344000868","219011344069620",0.00,15.80,0,302.37,306.88,0.0,0.0,0.000,555893.7,555893.7,1810,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533037,1033051.00
09/22/2016 04:30,2,0.000,ALERT,212.83,303.28,59.986,1474533003,"274151322000095","219011344069620",0.00,15.80,0,301.77,304.48,0.0,0.0,0.000,863009.8,863009.8,1810,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533038,1033052.00
09/22/2016 04:30,2,0.000,ALERT,213.51,304.18,59.959,1474533003,"201051344000988","219011344069620",0.00,15.80,0,299.67,305.68,0.0,0.0,0.000,536056.3,536056.3,1804,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533040,1033053.00
09/22/2016 04:30,2,0.000,ALERT,213.29,301.47,59.965,1474533003,"201051344001025","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,566273.2,566273.2,1804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533042,1033054.00
09/22/2016 04:30,2,0.000,ALERT,213.74,304.48,60.002,1474533003,"201051344000458","219011344069620",0.00,16.70,0,302.07,306.88,0.0,0.0,0.000,563252.5,563252.5,1815,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533044,1033055.00
09/22/2016 04:30,2,0.000,ALERT,214.41,304.48,59.975,1474533003,"201051344000853","219011344069620",0.00,15.80,0,302.37,306.28,0.0,0.0,0.000,562560.4,562560.4,1822,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533045,1033056.00
09/22/2016 04:30,2,0.000,ALERT,213.74,302.07,60.007,1474533003,"201051344000685","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,565219.9,565219.9,1811,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533047,1033057.00
09/22/2016 04:30,2,0.000,ALERT,213.51,301.47,59.970,1474533003,"201051344000917","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,562165.7,562165.7,1808,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533049,1033058.00
09/22/2016 04:30,2,0.000,ALERT,213.74,302.07,59.975,1474533003,"201051344001145","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,567370.2,567370.2,1808,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533051,1033059.00
09/22/2016 04:30,2,0.000,ALERT,213.51,300.87,59.975,1474533003,"201051344000651","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,560545.0,560545.0,1803,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533053,1033060.00
09/22/2016 04:30,2,0.000,ALERT,212.61,302.37,59.959,1474533003,"274151322000088","219011344069620",0.00,16.70,0,300.57,303.58,0.0,0.0,0.000,785902.6,785902.6,1798,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533054,1033061.00
09/22/2016 04:30,2,0.000,ALERT,213.74,301.47,59.954,1474533003,"274151322000068","219011344069620",0.00,17.00,0,299.97,302.68,0.0,0.0,0.000,679022.2,679022.2,1837,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533056,1033062.00
09/22/2016 04:30,2,0.000,ALERT,213.29,302.07,60.012,1474533003,"201051344001135","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,556685.7,556685.7,1802,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533058,1033063.00
09/22/2016 04:30,2,0.000,ALERT,213.51,305.38,59.996,1474533003,"201051344000594","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,567656.0,567656.0,1810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533060,1033064.00
09/22/2016 04:30,2,0.000,ALERT,213.74,301.77,59.938,1474533003,"201051344001203","219011344069620",0.00,15.80,0,300.27,305.68,0.0,0.0,0.000,564930.4,564930.4,1809,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533062,1033065.00
09/22/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1474533003,"274151322000054","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,802047.4,802047.4,1795,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533063,1033066.00
09/22/2016 04:30,2,0.000,ALERT,214.19,304.48,59.928,1474533003,"201051344000867","219011344069620",0.00,16.30,0,301.77,306.28,0.0,0.0,0.000,554956.3,554956.3,1813,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533065,1033067.00
09/22/2016 04:30,2,0.000,ALERT,213.74,302.37,59.975,1474533003,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,561543.5,561543.5,1813,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533067,1033068.00
09/22/2016 04:30,2,0.000,ALERT,213.74,304.78,59.970,1474533003,"201051344000900","219011344069620",0.00,15.80,0,302.37,305.68,0.0,0.0,0.000,571819.6,571819.6,1816,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533069,1033069.00
09/22/2016 04:30,2,0.000,ALERT,213.96,303.88,59.954,1474533003,"201051344000648","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,560420.2,560420.2,1807,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533071,1033070.00
09/22/2016 04:30,2,0.000,ALERT,213.96,305.08,59.970,1474533003,"201051344000569","219011344069620",0.00,15.80,0,303.28,306.88,0.0,0.0,0.000,571744.5,571744.5,1812,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533072,1033071.00
09/22/2016 04:30,2,0.000,ALERT,213.96,304.78,59.991,1474533003,"201051344000983","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,564275.3,564275.3,1819,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533074,1033072.00
09/22/2016 04:30,2,0.000,ALERT,213.74,303.88,59.975,1474533003,"201051344001158","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,555832.9,555832.9,1808,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533076,1033073.00
09/22/2016 04:30,2,0.000,ALERT,214.41,305.08,59.970,1474533003,"201051344000576","219011344069620",0.00,15.50,0,302.68,306.58,0.0,0.0,0.000,563413.1,563413.1,1819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533078,1033074.00
09/22/2016 04:30,2,0.000,ALERT,213.06,301.17,59.975,1474533003,"274151322000087","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,774082.0,774082.0,1813,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533080,1033075.00
09/22/2016 04:45,2,0.000,ALERT,214.19,304.18,59.986,1474533903,"201051344000645","219011344069620",0.00,16.30,0,302.68,306.28,0.0,0.0,0.000,562883.5,562883.5,1815,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533905,1033076.00
09/22/2016 04:45,2,0.000,ALERT,213.29,302.37,59.986,1474533903,"274151322000085","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,801633.7,801633.7,1800,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533907,1033077.00
09/22/2016 04:45,2,0.000,ALERT,214.19,303.58,59.996,1474533903,"201051344000633","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,554484.9,554484.9,1813,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533909,1033078.00
09/22/2016 04:45,2,0.000,ALERT,213.74,303.88,59.996,1474533903,"201051344000469","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,557119.5,557119.5,1820,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533910,1033079.00
09/22/2016 04:45,2,0.000,ALERT,213.06,302.07,59.986,1474533903,"201051344000646","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,557597.1,557597.1,1808,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533912,1033080.00
09/22/2016 04:45,2,0.000,ALERT,212.61,302.37,59.986,1474533903,"274151322000052","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,824174.5,824174.5,1804,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533914,1033081.00
09/22/2016 04:45,2,0.000,ALERT,213.51,302.37,60.002,1474533903,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,567655.0,567655.0,1811,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533916,1033082.00
09/22/2016 04:45,2,0.000,ALERT,213.29,302.37,59.975,1474533903,"201051344001230","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,560538.3,560538.3,1813,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533918,1033083.00
09/22/2016 04:45,2,0.000,ALERT,213.74,302.68,59.996,1474533903,"201051344000582","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,553300.7,553300.7,1808,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533919,1033084.00
09/22/2016 04:45,2,0.000,ALERT,213.06,302.37,59.996,1474533903,"201051344000955","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,567337.7,567337.7,1806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533921,1033085.00
09/22/2016 04:45,2,0.000,ALERT,213.06,301.47,59.986,1474533903,"274151322000094","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,678529.7,678529.7,1843,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533923,1033086.00
09/22/2016 04:45,2,0.000,ALERT,213.74,304.48,60.007,1474533903,"201051344000579","219011344069620",0.00,16.00,0,302.68,306.58,0.0,0.0,0.000,571486.0,571486.0,1806,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533925,1033087.00
09/22/2016 04:45,2,0.000,ALERT,213.29,302.68,59.991,1474533903,"201051344000890","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,564579.1,564579.1,1809,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533927,1033088.00
09/22/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1474533903,"201051344000438","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,566022.6,566022.6,1809,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533928,1033089.00
09/22/2016 04:45,2,0.000,ALERT,213.51,301.77,59.954,1474533903,"201051344000417","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,557025.3,557025.3,1808,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533930,1033090.00
09/22/2016 04:45,2,0.000,ALERT,213.06,302.37,59.986,1474533903,"274151322000083","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,816663.1,816663.1,1803,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533932,1033091.00
09/22/2016 04:45,2,0.000,ALERT,213.51,302.37,59.991,1474533903,"274151322000076","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,871806.5,871806.5,1814,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533934,1033092.00
09/22/2016 04:45,2,0.000,ALERT,213.51,304.78,59.996,1474533903,"201051344000868","219011344069620",0.00,15.80,0,303.28,306.58,0.0,0.0,0.000,555893.7,555893.7,1812,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533936,1033093.00
09/22/2016 04:45,2,0.000,ALERT,213.06,302.98,60.002,1474533903,"274151322000095","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,863009.8,863009.8,1812,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533938,1033094.00
09/22/2016 04:45,2,0.000,ALERT,213.51,303.88,59.991,1474533903,"201051344000988","219011344069620",0.00,16.00,0,299.97,305.68,0.0,0.0,0.000,536056.3,536056.3,1806,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533939,1033095.00
09/22/2016 04:45,2,0.000,ALERT,213.29,301.47,59.986,1474533903,"201051344001025","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,566273.2,566273.2,1806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533941,1033096.00
09/22/2016 04:45,2,0.000,ALERT,213.51,304.48,60.007,1474533903,"201051344000458","219011344069620",0.00,16.70,0,302.98,306.58,0.0,0.0,0.000,563252.5,563252.5,1817,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533943,1033097.00
09/22/2016 04:45,2,0.000,ALERT,214.19,303.88,59.991,1474533903,"201051344000853","219011344069620",0.00,15.80,0,302.37,305.98,0.0,0.0,0.000,562560.4,562560.4,1824,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533945,1033098.00
09/22/2016 04:45,2,0.000,ALERT,213.74,302.07,59.991,1474533903,"201051344000685","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,565219.9,565219.9,1813,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533947,1033099.00
09/22/2016 04:45,2,0.000,ALERT,213.51,301.77,59.991,1474533903,"201051344000917","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,562165.7,562165.7,1810,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533949,1033100.00
09/22/2016 04:45,2,0.000,ALERT,213.74,302.37,59.996,1474533903,"201051344001145","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,567370.2,567370.2,1810,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533951,1033101.00
09/22/2016 04:45,2,0.000,ALERT,213.51,301.47,60.007,1474533903,"201051344000651","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,560545.0,560545.0,1805,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533953,1033102.00
09/22/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1474533903,"274151322000088","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,785902.6,785902.6,1800,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533954,1033103.00
09/22/2016 04:45,2,0.000,ALERT,213.51,301.17,60.034,1474533903,"274151322000068","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,679022.2,679022.2,1839,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533956,1033104.00
09/22/2016 04:45,2,0.000,ALERT,213.06,301.77,59.991,1474533903,"201051344001135","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,556685.7,556685.7,1804,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533958,1033105.00
09/22/2016 04:45,2,0.000,ALERT,213.51,304.78,59.996,1474533903,"201051344000594","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,567656.0,567656.0,1812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533960,1033106.00
09/22/2016 04:45,2,0.000,ALERT,213.51,301.77,59.965,1474533903,"201051344001203","219011344069620",0.00,15.80,0,299.97,305.38,0.0,0.0,0.000,564930.4,564930.4,1811,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533962,1033107.00
09/22/2016 04:45,2,0.000,ALERT,212.83,302.37,59.986,1474533903,"274151322000054","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,802047.4,802047.4,1797,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533963,1033108.00
09/22/2016 04:45,2,0.000,ALERT,213.96,303.88,59.996,1474533903,"201051344000867","219011344069620",0.00,16.30,0,302.07,306.58,0.0,0.0,0.000,554956.3,554956.3,1815,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533965,1033109.00
09/22/2016 04:45,2,0.000,ALERT,213.29,302.07,59.986,1474533903,"201051344001093","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,561543.5,561543.5,1815,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474533967,1033110.00
09/22/2016 04:45,2,0.000,ALERT,213.51,304.18,60.023,1474533903,"201051344000900","219011344069620",0.00,15.80,0,302.37,305.98,0.0,0.0,0.000,571819.6,571819.6,1818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533969,1033111.00
09/22/2016 04:45,2,0.000,ALERT,213.96,303.28,59.996,1474533903,"201051344000648","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,560420.2,560420.2,1809,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533971,1033112.00
09/22/2016 04:45,2,0.000,ALERT,213.74,304.48,59.981,1474533903,"201051344000569","219011344069620",0.00,16.00,0,302.98,306.88,0.0,0.0,0.000,571744.5,571744.5,1814,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533972,1033113.00
09/22/2016 04:45,2,0.000,ALERT,213.74,304.48,59.970,1474533903,"201051344000983","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,564275.3,564275.3,1821,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533974,1033114.00
09/22/2016 04:45,2,0.000,ALERT,213.74,303.88,60.002,1474533903,"201051344001158","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,555832.9,555832.9,1810,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533976,1033115.00
09/22/2016 04:45,2,0.000,ALERT,213.96,304.48,59.996,1474533903,"201051344000576","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,563413.1,563413.1,1821,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533978,1033116.00
09/22/2016 04:45,2,0.000,ALERT,213.06,301.47,60.007,1474533903,"274151322000087","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,774082.0,774082.0,1815,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474533980,1033117.00
09/22/2016 05:00,2,0.000,ALERT,213.96,303.28,59.986,1474534803,"201051344000645","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,562883.5,562883.5,1817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534805,1033118.00
09/22/2016 05:00,2,0.000,ALERT,212.61,300.87,59.970,1474534803,"274151322000085","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,801633.7,801633.7,1802,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534807,1033119.00
09/22/2016 05:00,2,0.000,ALERT,213.74,302.98,59.986,1474534803,"201051344000633","219011344069620",0.00,15.80,0,299.97,305.38,0.0,0.0,0.000,554484.9,554484.9,1815,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534809,1033120.00
09/22/2016 05:00,2,0.000,ALERT,213.29,302.98,59.975,1474534803,"201051344000469","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,557119.5,557119.5,1822,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534811,1033121.00
09/22/2016 05:00,2,0.000,ALERT,212.61,301.47,59.975,1474534803,"201051344000646","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,557597.1,557597.1,1810,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534813,1033122.00
09/22/2016 05:00,2,0.000,ALERT,212.16,301.77,59.954,1474534803,"274151322000052","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,824174.5,824174.5,1806,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534814,1033123.00
09/22/2016 05:00,2,0.000,ALERT,213.06,301.77,60.002,1474534803,"201051344000585","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,567655.0,567655.0,1813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534816,1033124.00
09/22/2016 05:00,2,0.000,ALERT,212.83,302.07,59.938,1474534803,"201051344001230","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,560538.3,560538.3,1815,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534818,1033125.00
09/22/2016 05:00,2,0.000,ALERT,213.29,302.37,59.970,1474534803,"201051344000582","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,553300.7,553300.7,1810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534820,1033126.00
09/22/2016 05:00,2,0.000,ALERT,212.38,301.47,59.970,1474534803,"201051344000955","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,567337.7,567337.7,1808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534822,1033127.00
09/22/2016 05:00,2,0.000,ALERT,212.61,300.57,59.970,1474534803,"274151322000094","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,678529.7,678529.7,1845,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534824,1033128.00
09/22/2016 05:00,2,0.000,ALERT,213.29,303.88,59.996,1474534803,"201051344000579","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,571486.0,571486.0,1808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534825,1033129.00
09/22/2016 05:00,2,0.000,ALERT,212.83,302.37,59.965,1474534803,"201051344000890","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,564579.1,564579.1,1811,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534827,1033130.00
09/22/2016 05:00,2,0.000,ALERT,213.06,301.47,59.933,1474534803,"201051344000438","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,566022.6,566022.6,1811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534829,1033131.00
09/22/2016 05:00,2,0.000,ALERT,213.06,301.17,59.970,1474534803,"201051344000417","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,557025.3,557025.3,1810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534831,1033132.00
09/22/2016 05:00,2,0.000,ALERT,212.61,302.07,59.981,1474534803,"274151322000083","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,816663.1,816663.1,1805,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534833,1033133.00
09/22/2016 05:00,2,0.000,ALERT,212.83,302.07,59.965,1474534803,"274151322000076","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,871806.5,871806.5,1816,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534834,1033134.00
09/22/2016 05:00,2,0.000,ALERT,213.29,303.88,59.965,1474534803,"201051344000868","219011344069620",0.00,16.00,0,302.68,306.28,0.0,0.0,0.000,555893.7,555893.7,1814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534836,1033135.00
09/22/2016 05:00,2,0.000,ALERT,212.38,302.37,59.928,1474534803,"274151322000095","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,863009.8,863009.8,1814,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534838,1033136.00
09/22/2016 05:00,2,0.000,ALERT,213.06,302.98,59.959,1474534803,"201051344000988","219011344069620",0.00,16.00,0,299.37,305.68,0.0,0.0,0.000,536056.3,536056.3,1808,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534840,1033137.00
09/22/2016 05:00,2,0.000,ALERT,212.61,300.87,60.002,1474534803,"201051344001025","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,566273.2,566273.2,1808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534842,1033138.00
09/22/2016 05:00,2,0.000,ALERT,213.06,303.28,59.996,1474534803,"201051344000458","219011344069620",0.00,16.70,0,302.07,306.28,0.0,0.0,0.000,563252.5,563252.5,1819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534844,1033139.00
09/22/2016 05:00,2,0.000,ALERT,213.96,303.58,59.965,1474534803,"201051344000853","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,562560.4,562560.4,1826,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534845,1033140.00
09/22/2016 05:00,2,0.000,ALERT,213.29,301.47,59.959,1474534803,"201051344000685","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,565219.9,565219.9,1815,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534847,1033141.00
09/22/2016 05:00,2,0.000,ALERT,213.06,301.17,59.965,1474534803,"201051344000917","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,562165.7,562165.7,1812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534849,1033142.00
09/22/2016 05:00,2,0.000,ALERT,213.06,301.77,59.907,1474534803,"201051344001145","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,567370.2,567370.2,1812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534851,1033143.00
09/22/2016 05:00,2,0.000,ALERT,213.06,300.87,59.933,1474534803,"201051344000651","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,560545.0,560545.0,1807,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534852,1033144.00
09/22/2016 05:00,2,0.000,ALERT,211.93,301.47,59.954,1474534803,"274151322000088","219011344069620",0.00,17.00,0,299.67,303.28,0.0,0.0,0.000,785902.6,785902.6,1802,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534854,1033145.00
09/22/2016 05:00,2,0.000,ALERT,213.06,300.27,59.959,1474534803,"274151322000068","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,679022.2,679022.2,1841,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534856,1033146.00
09/22/2016 05:00,2,0.000,ALERT,212.61,301.47,59.959,1474534803,"201051344001135","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,556685.7,556685.7,1806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534858,1033147.00
