ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 05:00,2,0.000,ALERT,212.83,303.88,59.917,1474534803,"201051344000594","219011344069620",0.00,16.00,0,301.77,306.28,0.0,0.0,0.000,567656.0,567656.0,1814,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534860,1033148.00
09/22/2016 05:00,2,0.000,ALERT,212.83,301.17,59.965,1474534803,"201051344001203","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,564930.4,564930.4,1813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534862,1033149.00
09/22/2016 05:00,2,0.000,ALERT,212.16,301.77,59.949,1474534803,"274151322000054","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,802047.4,802047.4,1799,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534863,1033150.00
09/22/2016 05:00,2,0.000,ALERT,213.51,302.98,59.917,1474534803,"201051344000867","219011344069620",0.00,16.30,0,301.77,305.98,0.0,0.0,0.000,554956.3,554956.3,1817,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534865,1033151.00
09/22/2016 05:00,2,0.000,ALERT,212.83,301.47,59.954,1474534803,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,561543.5,561543.5,1817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534867,1033152.00
09/22/2016 05:00,2,0.000,ALERT,213.06,302.98,59.959,1474534803,"201051344000900","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,571819.6,571819.6,1820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534869,1033153.00
09/22/2016 05:00,2,0.000,ALERT,213.51,302.68,59.949,1474534803,"201051344000648","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,560420.2,560420.2,1811,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534871,1033154.00
09/22/2016 05:00,2,0.000,ALERT,213.29,303.58,59.954,1474534803,"201051344000569","219011344069620",0.00,16.00,0,302.37,306.58,0.0,0.0,0.000,571744.5,571744.5,1816,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534873,1033155.00
09/22/2016 05:00,2,0.000,ALERT,213.29,302.68,59.949,1474534803,"201051344001158","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,555832.9,555832.9,1812,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534876,1033156.00
09/22/2016 05:00,2,0.000,ALERT,213.74,303.88,59.959,1474534803,"201051344000576","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,563413.1,563413.1,1823,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534877,1033157.00
09/22/2016 05:00,2,0.000,ALERT,212.61,300.87,59.944,1474534803,"274151322000087","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,774082.0,774082.0,1817,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474534879,1033158.00
09/22/2016 05:00,2,0.000,ALERT,213.29,303.28,59.991,1474534803,"201051344000983","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,564275.3,564275.3,1823,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474534881,1033159.00
09/22/2016 05:15,2,0.000,ALERT,213.51,302.98,59.965,1474535703,"201051344000645","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,562883.5,562883.5,1819,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535705,1033160.00
09/22/2016 05:15,2,0.000,ALERT,212.61,301.47,59.959,1474535703,"274151322000085","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,801633.7,801633.7,1804,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535707,1033161.00
09/22/2016 05:15,2,0.000,ALERT,213.74,302.98,59.965,1474535703,"201051344000633","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,554484.9,554484.9,1817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535709,1033162.00
09/22/2016 05:15,2,0.000,ALERT,213.29,303.28,59.965,1474535703,"201051344000469","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,557119.5,557119.5,1824,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535711,1033163.00
09/22/2016 05:15,2,0.000,ALERT,212.61,301.47,59.975,1474535703,"201051344000646","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,557597.1,557597.1,1812,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535712,1033164.00
09/22/2016 05:15,2,0.000,ALERT,212.16,301.17,59.965,1474535703,"274151322000052","219011344069620",0.00,16.70,0,299.67,305.08,0.0,0.0,0.000,824174.5,824174.5,1808,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535714,1033165.00
09/22/2016 05:15,2,0.000,ALERT,213.06,302.07,59.959,1474535703,"201051344000585","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,567655.0,567655.0,1815,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474535716,1033166.00
09/22/2016 05:15,2,0.000,ALERT,212.83,302.07,59.965,1474535703,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,560538.3,560538.3,1817,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535718,1033167.00
09/22/2016 05:15,2,0.000,ALERT,213.29,302.37,59.970,1474535703,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,553300.7,553300.7,1812,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474535720,1033168.00
09/22/2016 05:15,2,0.000,ALERT,212.38,301.77,60.012,1474535703,"201051344000955","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,567337.7,567337.7,1810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535721,1033169.00
09/22/2016 05:15,2,0.000,ALERT,212.38,300.57,59.986,1474535703,"274151322000094","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,678529.7,678529.7,1847,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535723,1033170.00
09/22/2016 05:15,2,0.000,ALERT,213.29,303.88,60.007,1474535703,"201051344000579","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,571486.0,571486.0,1810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535725,1033171.00
09/22/2016 05:15,2,0.000,ALERT,212.61,302.07,59.981,1474535703,"201051344000890","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,564579.1,564579.1,1813,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474535727,1033172.00
09/22/2016 05:15,2,0.000,ALERT,213.06,301.77,59.965,1474535703,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,566022.6,566022.6,1813,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535729,1033173.00
09/22/2016 05:15,2,0.000,ALERT,213.06,301.47,59.981,1474535703,"201051344000417","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,557025.3,557025.3,1812,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535731,1033174.00
09/22/2016 05:15,2,0.000,ALERT,212.38,301.77,59.975,1474535703,"274151322000083","219011344069620",0.00,16.30,0,299.97,305.38,0.0,0.0,0.000,816663.1,816663.1,1807,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535733,1033175.00
09/22/2016 05:15,2,0.000,ALERT,213.06,301.47,59.981,1474535703,"274151322000076","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,871806.5,871806.5,1818,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474535734,1033176.00
09/22/2016 05:15,2,0.000,ALERT,213.29,304.18,59.981,1474535703,"201051344000868","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,555893.7,555893.7,1816,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535736,1033177.00
09/22/2016 05:15,2,0.000,ALERT,212.38,302.37,60.002,1474535703,"274151322000095","219011344069620",0.00,16.00,0,300.57,305.68,0.0,0.0,0.000,863009.8,863009.8,1816,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535738,1033178.00
09/22/2016 05:15,2,0.000,ALERT,213.06,303.28,59.933,1474535703,"201051344000988","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,536056.3,536056.3,1810,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535740,1033179.00
09/22/2016 05:15,2,0.000,ALERT,212.61,300.87,59.959,1474535703,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,566273.2,566273.2,1810,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474535742,1033180.00
09/22/2016 05:15,2,0.000,ALERT,213.06,303.28,60.023,1474535703,"201051344000458","219011344069620",0.00,17.00,0,301.47,305.98,0.0,0.0,0.000,563252.5,563252.5,1821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535744,1033181.00
09/22/2016 05:15,2,0.000,ALERT,213.74,303.28,59.986,1474535703,"201051344000853","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,562560.4,562560.4,1828,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535746,1033182.00
09/22/2016 05:15,2,0.000,ALERT,213.06,301.47,59.981,1474535703,"201051344000685","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,565219.9,565219.9,1817,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535747,1033183.00
09/22/2016 05:15,2,0.000,ALERT,212.83,301.17,59.981,1474535703,"201051344000917","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,562165.7,562165.7,1814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535749,1033184.00
09/22/2016 05:15,2,0.000,ALERT,213.06,301.77,59.975,1474535703,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,567370.2,567370.2,1814,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535751,1033185.00
09/22/2016 05:15,2,0.000,ALERT,212.83,300.87,59.975,1474535703,"201051344000651","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,560545.0,560545.0,1809,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535753,1033186.00
09/22/2016 05:15,2,0.000,ALERT,211.93,301.77,59.981,1474535703,"274151322000088","219011344069620",0.00,17.00,0,299.67,304.78,0.0,0.0,0.000,785902.6,785902.6,1804,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535755,1033187.00
09/22/2016 05:15,2,0.000,ALERT,212.83,300.57,59.986,1474535703,"274151322000068","219011344069620",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,679022.2,679022.2,1843,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535757,1033188.00
09/22/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1474535703,"201051344001135","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,556685.7,556685.7,1808,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535758,1033189.00
09/22/2016 05:15,2,0.000,ALERT,213.06,303.88,60.023,1474535703,"201051344000594","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,567656.0,567656.0,1816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535760,1033190.00
09/22/2016 05:15,2,0.000,ALERT,212.83,301.47,59.975,1474535703,"201051344001203","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,564930.4,564930.4,1815,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474535762,1033191.00
09/22/2016 05:15,2,0.000,ALERT,212.16,302.07,60.018,1474535703,"274151322000054","219011344069620",0.00,17.30,0,299.67,305.08,0.0,0.0,0.000,802047.4,802047.4,1801,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535764,1033192.00
09/22/2016 05:15,2,0.000,ALERT,213.51,302.98,60.002,1474535703,"201051344000867","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,554956.3,554956.3,1819,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474535766,1033193.00
09/22/2016 05:15,2,0.000,ALERT,212.83,301.47,59.970,1474535703,"201051344001093","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,561543.5,561543.5,1819,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535767,1033194.00
09/22/2016 05:15,2,0.000,ALERT,213.06,302.98,59.981,1474535703,"201051344000900","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,571819.6,571819.6,1822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535769,1033195.00
09/22/2016 05:15,2,0.000,ALERT,213.29,302.37,59.986,1474535703,"201051344000648","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,560420.2,560420.2,1813,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535771,1033196.00
09/22/2016 05:15,2,0.000,ALERT,213.29,303.58,59.981,1474535703,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,571744.5,571744.5,1818,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474535773,1033197.00
09/22/2016 05:15,2,0.000,ALERT,213.06,303.28,59.981,1474535703,"201051344000983","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,564275.3,564275.3,1825,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535775,1033198.00
09/22/2016 05:15,2,0.000,ALERT,213.06,302.68,59.981,1474535703,"201051344001158","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,555832.9,555832.9,1814,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535776,1033199.00
09/22/2016 05:15,2,0.000,ALERT,213.74,303.88,59.986,1474535703,"201051344000576","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,563413.1,563413.1,1825,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535778,1033200.00
09/22/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1474535703,"274151322000087","219011344069620",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,774082.0,774082.0,1819,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474535780,1033201.00
09/22/2016 05:30,2,0.000,ALERT,213.06,302.37,59.991,1474536603,"201051344000645","219011344069620",0.00,16.30,0,289.45,304.78,0.0,0.0,0.000,562883.5,562883.5,1821,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536605,1033202.00
09/22/2016 05:30,2,0.000,ALERT,211.93,300.27,59.996,1474536603,"274151322000085","219011344069620",0.00,16.70,0,287.65,302.98,0.0,0.0,0.000,801633.7,801633.7,1806,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536606,1033203.00
09/22/2016 05:30,2,0.000,ALERT,213.06,301.77,59.991,1474536603,"201051344000633","219011344069620",0.00,15.80,0,287.95,304.48,0.0,0.0,0.000,554484.9,554484.9,1819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536608,1033204.00
09/22/2016 05:30,2,0.000,ALERT,212.61,302.07,59.965,1474536603,"201051344000469","219011344069620",0.00,15.50,0,288.85,304.48,0.0,0.0,0.000,557119.5,557119.5,1826,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474536610,1033205.00
09/22/2016 05:30,2,0.000,ALERT,211.93,300.27,60.007,1474536603,"201051344000646","219011344069620",0.00,15.80,0,287.95,302.68,0.0,0.0,0.000,557597.1,557597.1,1814,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474536612,1033206.00
09/22/2016 05:30,2,0.000,ALERT,211.70,299.67,59.991,1474536603,"274151322000052","219011344069620",0.00,16.70,0,287.35,303.28,0.0,0.0,0.000,824174.5,824174.5,1810,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536614,1033207.00
09/22/2016 05:30,2,0.000,ALERT,212.38,300.87,59.986,1474536603,"201051344000585","219011344069620",0.00,16.00,0,288.25,303.28,0.0,0.0,0.000,567655.0,567655.0,1817,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536615,1033208.00
09/22/2016 05:30,2,0.000,ALERT,212.16,300.87,59.986,1474536603,"201051344001230","219011344069620",0.00,15.80,0,288.85,303.58,0.0,0.0,0.000,560538.3,560538.3,1819,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536617,1033209.00
09/22/2016 05:30,2,0.000,ALERT,212.61,301.17,59.954,1474536603,"201051344000582","219011344069620",0.00,15.80,0,289.45,303.88,0.0,0.0,0.000,553300.7,553300.7,1814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474536619,1033210.00
09/22/2016 05:30,2,0.000,ALERT,211.93,300.57,59.986,1474536603,"201051344000955","219011344069620",0.00,16.00,0,288.55,302.98,0.0,0.0,0.000,567337.7,567337.7,1812,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536621,1033211.00
09/22/2016 05:30,2,0.000,ALERT,211.93,299.97,60.028,1474536603,"274151322000094","219011344069620",0.00,16.30,0,287.35,302.07,0.0,0.0,0.000,678529.7,678529.7,1849,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536623,1033212.00
09/22/2016 05:30,2,0.000,ALERT,212.61,302.98,59.986,1474536603,"201051344000579","219011344069620",0.00,16.00,0,290.35,305.38,0.0,0.0,0.000,571486.0,571486.0,1812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536624,1033213.00
09/22/2016 05:30,2,0.000,ALERT,212.16,300.87,59.996,1474536603,"201051344000890","219011344069620",0.00,16.30,0,289.15,304.18,0.0,0.0,0.000,564579.1,564579.1,1815,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536626,1033214.00
09/22/2016 05:30,2,0.000,ALERT,212.38,300.57,59.954,1474536603,"201051344000438","219011344069620",0.00,15.80,0,288.55,303.58,0.0,0.0,0.000,566022.6,566022.6,1815,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536628,1033215.00
09/22/2016 05:30,2,0.000,ALERT,212.38,299.97,59.986,1474536603,"201051344000417","219011344069620",0.00,16.00,0,287.95,302.68,0.0,0.0,0.000,557025.3,557025.3,1814,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536630,1033216.00
09/22/2016 05:30,2,0.000,ALERT,211.70,301.17,59.981,1474536603,"274151322000083","219011344069620",0.00,16.70,0,287.95,303.28,0.0,0.0,0.000,816663.1,816663.1,1809,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536632,1033217.00
09/22/2016 05:30,2,0.000,ALERT,212.16,300.27,59.991,1474536603,"274151322000076","219011344069620",0.00,16.70,0,287.65,302.98,0.0,0.0,0.000,871806.5,871806.5,1820,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536633,1033218.00
09/22/2016 05:30,2,0.000,ALERT,212.38,302.68,59.991,1474536603,"201051344000868","219011344069620",0.00,16.00,0,290.35,305.68,0.0,0.0,0.000,555893.7,555893.7,1818,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536635,1033219.00
09/22/2016 05:30,2,0.000,ALERT,211.93,301.47,59.991,1474536603,"274151322000095","219011344069620",0.00,16.00,0,288.85,303.88,0.0,0.0,0.000,863009.8,863009.8,1818,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536637,1033220.00
09/22/2016 05:30,2,0.000,ALERT,212.38,302.07,59.970,1474536603,"201051344000988","219011344069620",0.00,16.00,0,287.35,304.48,0.0,0.0,0.000,536056.3,536056.3,1812,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474536639,1033221.00
09/22/2016 05:30,2,0.000,ALERT,212.16,299.67,59.996,1474536603,"201051344001025","219011344069620",0.00,15.50,0,287.95,303.58,0.0,0.0,0.000,566273.2,566273.2,1812,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536641,1033222.00
09/22/2016 05:30,2,0.000,ALERT,212.38,302.37,59.996,1474536603,"201051344000458","219011344069620",0.00,17.00,0,289.75,305.68,0.0,0.0,0.000,563252.5,563252.5,1823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536643,1033223.00
09/22/2016 05:30,2,0.000,ALERT,213.06,302.07,59.986,1474536603,"201051344000853","219011344069620",0.00,15.80,0,289.75,305.08,0.0,0.0,0.000,562560.4,562560.4,1830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536644,1033224.00
09/22/2016 05:30,2,0.000,ALERT,212.38,300.57,59.981,1474536603,"201051344000685","219011344069620",0.00,16.00,0,288.55,303.28,0.0,0.0,0.000,565219.9,565219.9,1819,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536646,1033225.00
09/22/2016 05:30,2,0.000,ALERT,212.38,299.97,59.991,1474536603,"201051344000917","219011344069620",0.00,16.70,0,287.65,302.68,0.0,0.0,0.000,562165.7,562165.7,1816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474536648,1033226.00
09/22/2016 05:30,2,0.000,ALERT,212.38,300.57,59.986,1474536603,"201051344001145","219011344069620",0.00,15.80,0,288.85,303.88,0.0,0.0,0.000,567370.2,567370.2,1816,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536650,1033227.00
09/22/2016 05:30,2,0.000,ALERT,212.16,299.67,60.023,1474536603,"201051344000651","219011344069620",0.00,15.50,0,287.95,302.98,0.0,0.0,0.000,560545.0,560545.0,1811,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536652,1033228.00
09/22/2016 05:30,2,0.000,ALERT,211.25,300.27,59.991,1474536603,"274151322000088","219011344069620",0.00,17.00,0,287.65,302.68,0.0,0.0,0.000,785902.6,785902.6,1806,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536653,1033229.00
09/22/2016 05:30,2,0.000,ALERT,212.38,299.67,59.986,1474536603,"274151322000068","219011344069620",0.00,17.00,0,287.05,301.77,0.0,0.0,0.000,679022.2,679022.2,1845,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536655,1033230.00
09/22/2016 05:30,2,0.000,ALERT,211.93,300.27,59.959,1474536603,"201051344001135","219011344069620",0.00,15.80,0,288.55,303.58,0.0,0.0,0.000,556685.7,556685.7,1810,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536657,1033231.00
09/22/2016 05:30,2,0.000,ALERT,212.16,302.37,59.991,1474536603,"201051344000594","219011344069620",0.00,16.00,0,289.45,305.38,0.0,0.0,0.000,567656.0,567656.0,1818,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474536659,1033232.00
09/22/2016 05:30,2,0.000,ALERT,212.38,300.27,59.986,1474536603,"201051344001203","219011344069620",0.00,16.00,0,288.25,304.78,0.0,0.0,0.000,564930.4,564930.4,1817,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536661,1033233.00
09/22/2016 05:30,2,0.000,ALERT,211.70,300.27,59.991,1474536603,"274151322000054","219011344069620",0.00,17.30,0,287.65,303.28,0.0,0.0,0.000,802047.4,802047.4,1803,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536662,1033234.00
09/22/2016 05:30,2,0.000,ALERT,212.61,301.77,60.028,1474536603,"201051344000867","219011344069620",0.00,16.30,0,289.75,305.08,0.0,0.0,0.000,554956.3,554956.3,1821,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474536664,1033235.00
09/22/2016 05:30,2,0.000,ALERT,212.38,300.57,60.018,1474536603,"201051344001093","219011344069620",0.00,16.70,0,288.55,302.68,0.0,0.0,0.000,561543.5,561543.5,1821,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536666,1033236.00
09/22/2016 05:30,2,0.000,ALERT,212.38,302.07,60.039,1474536603,"201051344000900","219011344069620",0.00,16.00,0,289.45,304.78,0.0,0.0,0.000,571819.6,571819.6,1824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536668,1033237.00
09/22/2016 05:30,2,0.000,ALERT,212.83,301.47,59.991,1474536603,"201051344000648","219011344069620",0.00,15.50,0,289.15,304.78,0.0,0.0,0.000,560420.2,560420.2,1815,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536670,1033238.00
09/22/2016 05:30,2,0.000,ALERT,212.61,302.68,59.996,1474536603,"201051344000569","219011344069620",0.00,16.00,0,290.35,305.68,0.0,0.0,0.000,571744.5,571744.5,1820,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536671,1033239.00
09/22/2016 05:30,2,0.000,ALERT,212.61,302.37,59.991,1474536603,"201051344000983","219011344069620",0.00,16.00,0,290.05,305.08,0.0,0.0,0.000,564275.3,564275.3,1827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536673,1033240.00
09/22/2016 05:30,2,0.000,ALERT,212.61,302.07,59.996,1474536603,"201051344001158","219011344069620",0.00,15.50,0,289.15,304.18,0.0,0.0,0.000,555832.9,555832.9,1816,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536675,1033241.00
09/22/2016 05:30,2,0.000,ALERT,213.06,302.68,59.991,1474536603,"201051344000576","219011344069620",0.00,15.80,0,289.75,304.78,0.0,0.0,0.000,563413.1,563413.1,1827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474536677,1033242.00
09/22/2016 05:30,2,0.000,ALERT,211.93,299.97,59.996,1474536603,"274151322000087","219011344069620",0.00,17.30,0,287.05,302.37,0.0,0.0,0.000,774082.0,774082.0,1821,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474536679,1033243.00
09/22/2016 05:45,2,0.000,ALERT,212.61,302.07,59.928,1474537503,"201051344000645","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,562883.5,562883.5,1823,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537505,1033244.00
09/22/2016 05:45,2,0.000,ALERT,211.48,300.27,59.975,1474537503,"274151322000085","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,801633.7,801633.7,1808,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537507,1033245.00
09/22/2016 05:45,2,0.000,ALERT,212.61,301.77,59.975,1474537503,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,554484.9,554484.9,1821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537509,1033246.00
09/22/2016 05:45,2,0.000,ALERT,212.16,301.77,59.938,1474537503,"201051344000469","219011344069620",0.00,15.50,0,299.07,303.88,0.0,0.0,0.000,557119.5,557119.5,1828,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537510,1033247.00
09/22/2016 05:45,2,0.000,ALERT,211.48,300.27,59.965,1474537503,"201051344000646","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,557597.1,557597.1,1816,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537512,1033248.00
09/22/2016 05:45,2,0.000,ALERT,210.80,299.97,59.959,1474537503,"274151322000052","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,824174.5,824174.5,1812,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537514,1033249.00
09/22/2016 05:45,2,0.000,ALERT,211.70,300.27,59.949,1474537503,"201051344000585","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,567655.0,567655.0,1819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537516,1033250.00
09/22/2016 05:45,2,0.000,ALERT,211.48,300.27,59.954,1474537503,"201051344001230","219011344069620",0.00,16.00,0,299.07,302.07,0.0,0.0,0.000,560538.3,560538.3,1821,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537518,1033251.00
09/22/2016 05:45,2,0.000,ALERT,212.16,300.87,59.981,1474537503,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,553300.7,553300.7,1816,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537520,1033252.00
09/22/2016 05:45,2,0.000,ALERT,211.25,299.37,59.959,1474537503,"201051344000955","219011344069620",0.00,16.00,0,298.77,301.77,0.0,0.0,0.000,567337.7,567337.7,1814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537521,1033253.00
09/22/2016 05:45,2,0.000,ALERT,211.25,299.37,59.954,1474537503,"274151322000094","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,678529.7,678529.7,1851,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537523,1033254.00
09/22/2016 05:45,2,0.000,ALERT,212.16,302.68,59.965,1474537503,"201051344000579","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,571486.0,571486.0,1814,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537525,1033255.00
09/22/2016 05:45,2,0.000,ALERT,211.48,300.27,59.965,1474537503,"201051344000890","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,564579.1,564579.1,1817,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537527,1033256.00
09/22/2016 05:45,2,0.000,ALERT,211.93,299.07,59.970,1474537503,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,557025.3,557025.3,1816,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537530,1033257.00
09/22/2016 05:45,2,0.000,ALERT,211.25,300.27,59.965,1474537503,"274151322000083","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,816663.1,816663.1,1811,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537532,1033258.00
09/22/2016 05:45,2,0.000,ALERT,211.70,299.37,59.965,1474537503,"274151322000076","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,871806.5,871806.5,1822,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537534,1033259.00
09/22/2016 05:45,2,0.000,ALERT,211.93,302.37,59.975,1474537503,"201051344000868","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,555893.7,555893.7,1820,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537536,1033260.00
09/22/2016 05:45,2,0.000,ALERT,211.03,300.57,59.959,1474537503,"274151322000095","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,863009.8,863009.8,1820,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537537,1033261.00
09/22/2016 05:45,2,0.000,ALERT,211.93,301.77,60.012,1474537503,"201051344000988","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,536056.3,536056.3,1814,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537539,1033262.00
09/22/2016 05:45,2,0.000,ALERT,211.70,299.67,59.928,1474537503,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,566273.2,566273.2,1814,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537541,1033263.00
09/22/2016 05:45,2,0.000,ALERT,212.16,302.37,59.959,1474537503,"201051344000458","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,563252.5,563252.5,1825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537543,1033264.00
09/22/2016 05:45,2,0.000,ALERT,212.61,302.07,59.959,1474537503,"201051344000853","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,562560.4,562560.4,1832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537545,1033265.00
09/22/2016 05:45,2,0.000,ALERT,211.93,299.67,59.959,1474537503,"201051344000685","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,565219.9,565219.9,1821,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537546,1033266.00
09/22/2016 05:45,2,0.000,ALERT,211.70,299.37,59.965,1474537503,"201051344000917","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,562165.7,562165.7,1818,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537548,1033267.00
09/22/2016 05:45,2,0.000,ALERT,212.16,300.27,59.965,1474537503,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,567370.2,567370.2,1818,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537550,1033268.00
09/22/2016 05:45,2,0.000,ALERT,211.93,299.07,59.965,1474537503,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,560545.0,560545.0,1813,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537552,1033269.00
09/22/2016 05:45,2,0.000,ALERT,210.80,299.37,59.970,1474537503,"274151322000088","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,785902.6,785902.6,1808,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537553,1033270.00
09/22/2016 05:45,2,0.000,ALERT,211.93,298.47,59.959,1474537503,"274151322000068","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,679022.2,679022.2,1847,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537555,1033271.00
09/22/2016 05:45,2,0.000,ALERT,211.48,299.97,59.959,1474537503,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,556685.7,556685.7,1812,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537557,1033272.00
09/22/2016 05:45,2,0.000,ALERT,211.93,302.68,59.959,1474537503,"201051344000594","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,567656.0,567656.0,1820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537559,1033273.00
09/22/2016 05:45,2,0.000,ALERT,211.70,299.37,59.954,1474537503,"201051344001203","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,564930.4,564930.4,1819,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537561,1033274.00
09/22/2016 05:45,2,0.000,ALERT,211.03,299.67,59.954,1474537503,"274151322000054","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,802047.4,802047.4,1805,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537562,1033275.00
09/22/2016 05:45,2,0.000,ALERT,212.38,301.77,60.002,1474537503,"201051344000867","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,554956.3,554956.3,1823,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537564,1033276.00
09/22/2016 05:45,2,0.000,ALERT,211.70,299.67,59.975,1474537503,"201051344001093","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,561543.5,561543.5,1823,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537566,1033277.00
09/22/2016 05:45,2,0.000,ALERT,211.93,301.47,59.959,1474537503,"201051344000900","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,571819.6,571819.6,1826,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537568,1033278.00
09/22/2016 05:45,2,0.000,ALERT,212.16,301.47,59.965,1474537503,"201051344000648","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,560420.2,560420.2,1817,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474537570,1033279.00
09/22/2016 05:45,2,0.000,ALERT,212.16,302.68,59.949,1474537503,"201051344000569","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,571744.5,571744.5,1822,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537571,1033280.00
09/22/2016 05:45,2,0.000,ALERT,212.16,302.37,59.959,1474537503,"201051344000983","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,564275.3,564275.3,1829,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537573,1033281.00
09/22/2016 05:45,2,0.000,ALERT,212.16,301.77,59.981,1474537503,"201051344001158","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,555832.9,555832.9,1818,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537575,1033282.00
09/22/2016 05:45,2,0.000,ALERT,212.61,302.68,59.970,1474537503,"201051344000576","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,563413.1,563413.1,1829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537577,1033283.00
09/22/2016 05:45,2,0.000,ALERT,211.48,299.37,59.959,1474537503,"274151322000087","219011344069620",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,774082.0,774082.0,1823,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537579,1033284.00
09/22/2016 05:45,2,0.000,ALERT,211.93,300.27,59.954,1474537503,"201051344000438","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,566022.6,566022.6,1817,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474537581,1033285.00
09/22/2016 06:00,2,0.000,ALERT,211.70,299.97,59.933,1474538404,"201051344000645","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,562883.5,562883.5,1825,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538406,1033286.00
09/22/2016 06:00,2,0.000,ALERT,210.35,297.87,59.949,1474538404,"274151322000085","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,801633.7,801633.7,1810,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538407,1033287.00
09/22/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1474538404,"201051344000633","219011344069620",0.00,15.80,0,297.26,303.28,0.0,0.0,0.000,554484.9,554484.9,1823,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474538409,1033288.00
09/22/2016 06:00,2,0.000,ALERT,211.03,299.67,59.986,1474538404,"201051344000469","219011344069620",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,557119.5,557119.5,1830,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538411,1033289.00
09/22/2016 06:00,2,0.000,ALERT,209.90,297.87,59.959,1474538404,"201051344000646","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,557597.1,557597.1,1818,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538413,1033290.00
09/22/2016 06:00,2,0.000,ALERT,210.12,299.37,59.954,1474538404,"274151322000052","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,824174.5,824174.5,1814,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474538415,1033291.00
09/22/2016 06:00,2,0.000,ALERT,210.35,298.17,59.959,1474538404,"201051344000585","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,567655.0,567655.0,1821,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538416,1033292.00
