ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 06:00,2,0.000,ALERT,210.35,298.47,59.954,1474538404,"201051344001230","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,560538.3,560538.3,1823,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538418,1033293.00
09/22/2016 06:00,2,0.000,ALERT,210.80,299.07,59.959,1474538404,"201051344000582","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,553300.7,553300.7,1818,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474538420,1033294.00
09/22/2016 06:00,2,0.000,ALERT,209.90,298.17,59.959,1474538404,"201051344000955","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,567337.7,567337.7,1816,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538422,1033295.00
09/22/2016 06:00,2,0.000,ALERT,210.35,297.87,59.986,1474538404,"274151322000094","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,678529.7,678529.7,1853,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538424,1033296.00
09/22/2016 06:00,2,0.000,ALERT,211.03,300.57,59.959,1474538404,"201051344000579","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,571486.0,571486.0,1816,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538426,1033297.00
09/22/2016 06:00,2,0.000,ALERT,210.12,298.17,59.954,1474538404,"201051344000890","219011344069620",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,564579.1,564579.1,1819,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538428,1033298.00
09/22/2016 06:00,2,0.000,ALERT,210.35,297.87,59.975,1474538404,"201051344000438","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,566022.6,566022.6,1819,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538430,1033299.00
09/22/2016 06:00,2,0.000,ALERT,210.57,297.57,59.944,1474538404,"201051344000417","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,557025.3,557025.3,1818,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538432,1033300.00
09/22/2016 06:00,2,0.000,ALERT,210.35,298.47,59.944,1474538404,"274151322000083","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,816663.1,816663.1,1813,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538434,1033301.00
09/22/2016 06:00,2,0.000,ALERT,210.80,298.47,59.938,1474538404,"274151322000076","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,871806.5,871806.5,1824,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538435,1033302.00
09/22/2016 06:00,2,0.000,ALERT,211.03,300.57,59.954,1474538404,"201051344000868","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,555893.7,555893.7,1822,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538437,1033303.00
09/22/2016 06:00,2,0.000,ALERT,211.03,300.27,59.944,1474538404,"274151322000095","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,863009.8,863009.8,1822,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538439,1033304.00
09/22/2016 06:00,2,0.000,ALERT,211.70,300.87,59.959,1474538404,"201051344000988","219011344069620",0.00,16.00,0,296.66,303.28,0.0,0.0,0.000,536056.3,536056.3,1816,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538441,1033305.00
09/22/2016 06:00,2,0.000,ALERT,211.03,298.47,59.949,1474538404,"201051344001025","219011344069620",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,566273.2,566273.2,1816,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474538443,1033306.00
09/22/2016 06:00,2,0.000,ALERT,211.70,301.47,59.944,1474538404,"201051344000458","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,563252.5,563252.5,1827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538444,1033307.00
09/22/2016 06:00,2,0.000,ALERT,212.38,301.17,59.981,1474538404,"201051344000853","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,562560.4,562560.4,1834,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538446,1033308.00
09/22/2016 06:00,2,0.000,ALERT,211.48,299.67,59.944,1474538404,"201051344000685","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,565219.9,565219.9,1823,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538448,1033309.00
09/22/2016 06:00,2,0.000,ALERT,211.25,298.77,59.912,1474538404,"201051344000917","219011344069620",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,562165.7,562165.7,1820,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538450,1033310.00
09/22/2016 06:00,2,0.000,ALERT,211.48,299.37,59.938,1474538404,"201051344001145","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,567370.2,567370.2,1820,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538452,1033311.00
09/22/2016 06:00,2,0.000,ALERT,211.03,298.47,59.944,1474538404,"201051344000651","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,560545.0,560545.0,1815,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538453,1033312.00
09/22/2016 06:00,2,0.000,ALERT,210.57,299.07,59.938,1474538404,"274151322000088","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,785902.6,785902.6,1810,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474538455,1033313.00
09/22/2016 06:00,2,0.000,ALERT,211.70,298.47,59.933,1474538404,"274151322000068","219011344069620",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,679022.2,679022.2,1849,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538457,1033314.00
09/22/2016 06:00,2,0.000,ALERT,210.80,299.07,59.896,1474538404,"201051344001135","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,556685.7,556685.7,1814,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538459,1033315.00
09/22/2016 06:00,2,0.000,ALERT,211.70,302.07,59.938,1474538404,"201051344000594","219011344069620",0.00,16.00,0,298.77,304.18,0.0,0.0,0.000,567656.0,567656.0,1822,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538461,1033316.00
09/22/2016 06:00,2,0.000,ALERT,211.03,299.07,59.944,1474538404,"201051344001203","219011344069620",0.00,15.80,0,296.96,302.98,0.0,0.0,0.000,564930.4,564930.4,1821,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538462,1033317.00
09/22/2016 06:00,2,0.000,ALERT,210.80,299.37,59.933,1474538404,"274151322000054","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,802047.4,802047.4,1807,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538464,1033318.00
09/22/2016 06:00,2,0.000,ALERT,211.93,300.57,59.938,1474538404,"201051344000867","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,554956.3,554956.3,1825,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538466,1033319.00
09/22/2016 06:00,2,0.000,ALERT,210.80,299.07,59.917,1474538404,"201051344001093","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,561543.5,561543.5,1825,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538468,1033320.00
09/22/2016 06:00,2,0.000,ALERT,211.48,300.87,59.949,1474538404,"201051344000900","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,571819.6,571819.6,1828,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538470,1033321.00
09/22/2016 06:00,2,0.000,ALERT,211.70,300.57,59.933,1474538404,"201051344000648","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,560420.2,560420.2,1819,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538471,1033322.00
09/22/2016 06:00,2,0.000,ALERT,211.70,301.17,59.938,1474538404,"201051344000569","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,571744.5,571744.5,1824,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538473,1033323.00
09/22/2016 06:00,2,0.000,ALERT,211.70,301.17,59.949,1474538404,"201051344000983","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,564275.3,564275.3,1831,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538475,1033324.00
09/22/2016 06:00,2,0.000,ALERT,211.93,300.57,59.907,1474538404,"201051344001158","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,555832.9,555832.9,1820,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538477,1033325.00
09/22/2016 06:00,2,0.000,ALERT,211.25,298.77,59.959,1474538404,"274151322000087","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,774082.0,774082.0,1825,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474538480,1033326.00
09/22/2016 06:00,2,0.000,ALERT,212.16,301.47,59.949,1474538404,"201051344000576","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,563413.1,563413.1,1831,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474538482,1033327.00
09/22/2016 06:15,2,0.000,ALERT,211.48,299.37,59.965,1474539303,"201051344000645","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,562883.5,562883.5,1827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539305,1033328.00
09/22/2016 06:15,2,0.000,ALERT,210.12,297.57,59.912,1474539303,"274151322000085","219011344069620",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,801633.7,801633.7,1812,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474539307,1033329.00
09/22/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1474539303,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,554484.9,554484.9,1825,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539308,1033330.00
09/22/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1474539303,"201051344000469","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,557119.5,557119.5,1832,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539310,1033331.00
09/22/2016 06:15,2,0.000,ALERT,210.35,297.57,59.970,1474539303,"201051344000646","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,557597.1,557597.1,1820,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539312,1033332.00
09/22/2016 06:15,2,0.000,ALERT,209.90,297.57,59.949,1474539303,"274151322000052","219011344069620",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,824174.5,824174.5,1816,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539314,1033333.00
09/22/2016 06:15,2,0.000,ALERT,210.80,298.17,59.986,1474539303,"201051344000585","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,567655.0,567655.0,1823,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539316,1033334.00
09/22/2016 06:15,2,0.000,ALERT,210.80,298.47,59.986,1474539303,"201051344001230","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,560538.3,560538.3,1825,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474539317,1033335.00
09/22/2016 06:15,2,0.000,ALERT,211.25,298.77,59.986,1474539303,"201051344000582","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,553300.7,553300.7,1820,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539319,1033336.00
09/22/2016 06:15,2,0.000,ALERT,210.35,297.87,59.959,1474539303,"201051344000955","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,567337.7,567337.7,1818,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539321,1033337.00
09/22/2016 06:15,2,0.000,ALERT,210.12,296.66,59.981,1474539303,"274151322000094","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,678529.7,678529.7,1855,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539323,1033338.00
09/22/2016 06:15,2,0.000,ALERT,211.03,299.97,59.996,1474539303,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,571486.0,571486.0,1818,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539324,1033339.00
09/22/2016 06:15,2,0.000,ALERT,210.57,298.47,59.975,1474539303,"201051344000890","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,564579.1,564579.1,1821,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474539326,1033340.00
09/22/2016 06:15,2,0.000,ALERT,210.80,297.87,59.975,1474539303,"201051344000438","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,566022.6,566022.6,1821,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539328,1033341.00
09/22/2016 06:15,2,0.000,ALERT,210.57,296.96,60.012,1474539303,"201051344000417","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,557025.3,557025.3,1820,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539330,1033342.00
09/22/2016 06:15,2,0.000,ALERT,210.35,297.87,59.981,1474539303,"274151322000083","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,816663.1,816663.1,1815,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474539332,1033343.00
09/22/2016 06:15,2,0.000,ALERT,210.80,296.96,59.981,1474539303,"274151322000076","219011344069620",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,871806.5,871806.5,1826,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539334,1033344.00
09/22/2016 06:15,2,0.000,ALERT,210.80,299.67,59.986,1474539303,"201051344000868","219011344069620",0.00,16.00,0,298.17,303.88,0.0,0.0,0.000,555893.7,555893.7,1824,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474539335,1033345.00
09/22/2016 06:15,2,0.000,ALERT,210.12,298.47,59.954,1474539303,"274151322000095","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,863009.8,863009.8,1824,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539337,1033346.00
09/22/2016 06:15,2,0.000,ALERT,210.57,299.07,59.981,1474539303,"201051344000988","219011344069620",0.00,16.00,0,295.76,302.37,0.0,0.0,0.000,536056.3,536056.3,1818,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539339,1033347.00
09/22/2016 06:15,2,0.000,ALERT,210.57,297.26,60.023,1474539303,"201051344001025","219011344069620",0.00,15.50,0,296.06,301.47,0.0,0.0,0.000,566273.2,566273.2,1818,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539341,1033348.00
09/22/2016 06:15,2,0.000,ALERT,210.80,299.37,60.028,1474539303,"201051344000458","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,563252.5,563252.5,1829,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474539343,1033349.00
09/22/2016 06:15,2,0.000,ALERT,211.25,299.07,59.986,1474539303,"201051344000853","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,562560.4,562560.4,1836,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539345,1033350.00
09/22/2016 06:15,2,0.000,ALERT,210.80,297.57,59.981,1474539303,"201051344000685","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,565219.9,565219.9,1825,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539346,1033351.00
09/22/2016 06:15,2,0.000,ALERT,210.35,296.96,60.018,1474539303,"201051344000917","219011344069620",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,562165.7,562165.7,1822,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539348,1033352.00
09/22/2016 06:15,2,0.000,ALERT,210.57,297.57,59.991,1474539303,"201051344001145","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,567370.2,567370.2,1822,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539350,1033353.00
09/22/2016 06:15,2,0.000,ALERT,210.57,296.66,59.981,1474539303,"201051344000651","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,560545.0,560545.0,1817,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539352,1033354.00
09/22/2016 06:15,2,0.000,ALERT,209.67,297.26,59.975,1474539303,"274151322000088","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,785902.6,785902.6,1812,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539354,1033355.00
09/22/2016 06:15,2,0.000,ALERT,210.57,296.36,59.981,1474539303,"274151322000068","219011344069620",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,679022.2,679022.2,1851,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539356,1033356.00
09/22/2016 06:15,2,0.000,ALERT,210.35,297.57,59.975,1474539303,"201051344001135","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,556685.7,556685.7,1816,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539357,1033357.00
09/22/2016 06:15,2,0.000,ALERT,210.57,299.97,59.981,1474539303,"201051344000594","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,567656.0,567656.0,1824,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474539359,1033358.00
09/22/2016 06:15,2,0.000,ALERT,210.80,297.26,60.012,1474539303,"201051344001203","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,564930.4,564930.4,1823,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539361,1033359.00
09/22/2016 06:15,2,0.000,ALERT,209.90,297.57,59.928,1474539303,"274151322000054","219011344069620",0.00,17.30,0,296.06,301.77,0.0,0.0,0.000,802047.4,802047.4,1809,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539363,1033360.00
09/22/2016 06:15,2,0.000,ALERT,211.25,299.07,59.938,1474539303,"201051344000867","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,554956.3,554956.3,1827,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539365,1033361.00
09/22/2016 06:15,2,0.000,ALERT,210.35,297.57,59.975,1474539303,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,561543.5,561543.5,1827,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539367,1033362.00
09/22/2016 06:15,2,0.000,ALERT,210.57,299.07,59.922,1474539303,"201051344000900","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,571819.6,571819.6,1830,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539369,1033363.00
09/22/2016 06:15,2,0.000,ALERT,211.03,298.47,59.986,1474539303,"201051344000648","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,560420.2,560420.2,1821,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539370,1033364.00
09/22/2016 06:15,2,0.000,ALERT,211.03,299.67,59.975,1474539303,"201051344000569","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,571744.5,571744.5,1826,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539372,1033365.00
09/22/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1474539303,"201051344000983","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,564275.3,564275.3,1833,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474539374,1033366.00
09/22/2016 06:15,2,0.000,ALERT,210.80,298.47,59.981,1474539303,"201051344001158","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,555832.9,555832.9,1822,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474539376,1033367.00
09/22/2016 06:15,2,0.000,ALERT,211.25,299.07,59.981,1474539303,"201051344000576","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,563413.1,563413.1,1833,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539378,1033368.00
09/22/2016 06:15,2,0.000,ALERT,210.12,296.66,59.949,1474539303,"274151322000087","219011344069620",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,774082.0,774082.0,1827,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474539379,1033369.00
09/22/2016 06:30,2,0.000,ALERT,212.83,302.37,59.975,1474540203,"201051344000645","219011344069620",0.00,16.30,0,296.96,304.48,0.0,0.0,0.000,562883.5,562883.5,1829,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540205,1033370.00
09/22/2016 06:30,2,0.000,ALERT,211.70,300.87,59.938,1474540203,"274151322000085","219011344069620",0.00,17.00,0,296.06,308.09,0.0,0.0,0.000,801633.7,801633.7,1814,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540207,1033371.00
09/22/2016 06:30,2,0.000,ALERT,212.83,302.37,59.970,1474540203,"201051344000633","219011344069620",0.00,15.80,0,295.16,303.88,0.0,0.0,0.000,554484.9,554484.9,1827,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540209,1033372.00
09/22/2016 06:30,2,0.000,ALERT,212.61,302.68,59.981,1474540203,"201051344000469","219011344069620",0.00,15.50,0,296.36,304.18,0.0,0.0,0.000,557119.5,557119.5,1834,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540211,1033373.00
09/22/2016 06:30,2,0.000,ALERT,211.25,299.97,60.002,1474540203,"201051344000646","219011344069620",0.00,15.80,0,295.16,304.48,0.0,0.0,0.000,557597.1,557597.1,1822,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540212,1033374.00
09/22/2016 06:30,2,0.000,ALERT,211.25,301.17,59.970,1474540203,"274151322000052","219011344069620",0.00,16.70,0,295.76,308.09,0.0,0.0,0.000,824174.5,824174.5,1818,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474540214,1033375.00
09/22/2016 06:30,2,0.000,ALERT,211.93,300.57,59.986,1474540203,"201051344000585","219011344069620",0.00,16.00,0,295.46,304.48,0.0,0.0,0.000,567655.0,567655.0,1825,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474540216,1033376.00
09/22/2016 06:30,2,0.000,ALERT,211.93,300.87,59.965,1474540203,"201051344001230","219011344069620",0.00,16.00,0,296.36,305.38,0.0,0.0,0.000,560538.3,560538.3,1827,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540218,1033377.00
09/22/2016 06:30,2,0.000,ALERT,212.16,300.87,59.928,1474540203,"201051344000582","219011344069620",0.00,15.80,0,296.66,305.38,0.0,0.0,0.000,553300.7,553300.7,1822,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540220,1033378.00
09/22/2016 06:30,2,0.000,ALERT,211.48,300.27,59.970,1474540203,"201051344000955","219011344069620",0.00,16.00,0,295.76,304.78,0.0,0.0,0.000,567337.7,567337.7,1820,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540221,1033379.00
09/22/2016 06:30,2,0.000,ALERT,211.93,300.57,59.970,1474540203,"274151322000094","219011344069620",0.00,16.30,0,295.46,307.78,0.0,0.0,0.000,678529.7,678529.7,1857,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540223,1033380.00
09/22/2016 06:30,2,0.000,ALERT,212.61,303.58,59.965,1474540203,"201051344000579","219011344069620",0.00,16.00,0,297.87,305.08,0.0,0.0,0.000,571486.0,571486.0,1820,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540225,1033381.00
09/22/2016 06:30,2,0.000,ALERT,211.70,300.87,59.965,1474540203,"201051344000890","219011344069620",0.00,16.30,0,296.66,305.98,0.0,0.0,0.000,564579.1,564579.1,1823,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474540227,1033382.00
09/22/2016 06:30,2,0.000,ALERT,211.93,300.27,59.981,1474540203,"201051344000438","219011344069620",0.00,15.80,0,295.76,305.08,0.0,0.0,0.000,566022.6,566022.6,1823,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540229,1033383.00
09/22/2016 06:30,2,0.000,ALERT,211.93,299.67,59.981,1474540203,"201051344000417","219011344069620",0.00,16.00,0,295.16,304.48,0.0,0.0,0.000,557025.3,557025.3,1822,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540231,1033384.00
09/22/2016 06:30,2,0.000,ALERT,211.70,301.17,59.970,1474540203,"274151322000083","219011344069620",0.00,16.70,0,296.06,308.69,0.0,0.0,0.000,816663.1,816663.1,1817,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540232,1033385.00
09/22/2016 06:30,2,0.000,ALERT,212.16,300.27,59.970,1474540203,"274151322000076","219011344069620",0.00,16.70,0,295.76,308.09,0.0,0.0,0.000,871806.5,871806.5,1828,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540234,1033386.00
09/22/2016 06:30,2,0.000,ALERT,212.38,303.58,59.986,1474540203,"201051344000868","219011344069620",0.00,16.00,0,298.17,305.08,0.0,0.0,0.000,555893.7,555893.7,1826,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540236,1033387.00
09/22/2016 06:30,2,0.000,ALERT,211.48,301.77,59.938,1474540203,"274151322000095","219011344069620",0.00,16.00,0,296.96,309.29,0.0,0.0,0.000,863009.8,863009.8,1826,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540238,1033388.00
09/22/2016 06:30,2,0.000,ALERT,212.38,302.68,59.970,1474540203,"201051344000988","219011344069620",0.00,16.00,0,294.56,304.18,0.0,0.0,0.000,536056.3,536056.3,1820,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540239,1033389.00
09/22/2016 06:30,2,0.000,ALERT,211.70,299.67,59.975,1474540203,"201051344001025","219011344069620",0.00,15.50,0,295.46,305.38,0.0,0.0,0.000,566273.2,566273.2,1820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474540241,1033390.00
09/22/2016 06:30,2,0.000,ALERT,212.61,303.28,59.975,1474540203,"201051344000458","219011344069620",0.00,16.70,0,296.96,305.08,0.0,0.0,0.000,563252.5,563252.5,1831,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540243,1033391.00
09/22/2016 06:30,2,0.000,ALERT,213.06,302.98,59.965,1474540203,"201051344000853","219011344069620",0.00,16.00,0,296.96,304.78,0.0,0.0,0.000,562560.4,562560.4,1838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474540245,1033392.00
09/22/2016 06:30,2,0.000,ALERT,212.16,300.87,59.970,1474540203,"201051344000685","219011344069620",0.00,16.00,0,295.46,305.08,0.0,0.0,0.000,565219.9,565219.9,1827,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540247,1033393.00
09/22/2016 06:30,2,0.000,ALERT,211.93,299.97,59.933,1474540203,"201051344000917","219011344069620",0.00,16.70,0,294.26,303.88,0.0,0.0,0.000,562165.7,562165.7,1824,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540249,1033394.00
09/22/2016 06:30,2,0.000,ALERT,212.16,300.87,59.949,1474540203,"201051344001145","219011344069620",0.00,15.80,0,295.76,305.98,0.0,0.0,0.000,567370.2,567370.2,1824,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540251,1033395.00
09/22/2016 06:30,2,0.000,ALERT,211.93,299.67,59.959,1474540203,"201051344000651","219011344069620",0.00,15.50,0,295.16,304.18,0.0,0.0,0.000,560545.0,560545.0,1819,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540252,1033396.00
09/22/2016 06:30,2,0.000,ALERT,211.03,300.57,59.986,1474540203,"274151322000088","219011344069620",0.00,17.00,0,295.76,307.48,0.0,0.0,0.000,785902.6,785902.6,1814,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540254,1033397.00
09/22/2016 06:30,2,0.000,ALERT,212.16,299.97,59.959,1474540203,"274151322000068","219011344069620",0.00,17.30,0,295.16,306.88,0.0,0.0,0.000,679022.2,679022.2,1853,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540256,1033398.00
09/22/2016 06:30,2,0.000,ALERT,211.48,300.57,59.959,1474540203,"201051344001135","219011344069620",0.00,15.80,0,295.76,305.08,0.0,0.0,0.000,556685.7,556685.7,1818,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540258,1033399.00
09/22/2016 06:30,2,0.000,ALERT,212.38,303.88,59.959,1474540203,"201051344000594","219011344069620",0.00,16.00,0,296.96,304.78,0.0,0.0,0.000,567656.0,567656.0,1826,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474540259,1033400.00
09/22/2016 06:30,2,0.000,ALERT,211.93,299.97,59.954,1474540203,"201051344001203","219011344069620",0.00,16.00,0,295.46,306.28,0.0,0.0,0.000,564930.4,564930.4,1825,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540261,1033401.00
09/22/2016 06:30,2,0.000,ALERT,211.70,301.47,59.954,1474540203,"274151322000054","219011344069620",0.00,17.30,0,295.76,308.09,0.0,0.0,0.000,802047.4,802047.4,1811,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474540263,1033402.00
09/22/2016 06:30,2,0.000,ALERT,212.61,302.68,59.959,1474540203,"201051344000867","219011344069620",0.00,16.70,0,296.66,304.78,0.0,0.0,0.000,554956.3,554956.3,1829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540265,1033403.00
09/22/2016 06:30,2,0.000,ALERT,211.70,300.27,59.959,1474540203,"201051344001093","219011344069620",0.00,16.70,0,295.46,304.48,0.0,0.0,0.000,561543.5,561543.5,1829,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474540267,1033404.00
09/22/2016 06:30,2,0.000,ALERT,212.38,302.68,59.965,1474540203,"201051344000900","219011344069620",0.00,16.00,0,296.96,304.18,0.0,0.0,0.000,571819.6,571819.6,1832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540268,1033405.00
09/22/2016 06:30,2,0.000,ALERT,212.83,302.37,59.933,1474540203,"201051344000648","219011344069620",0.00,15.50,0,296.96,304.48,0.0,0.0,0.000,560420.2,560420.2,1823,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540270,1033406.00
09/22/2016 06:30,2,0.000,ALERT,212.61,303.58,59.954,1474540203,"201051344000569","219011344069620",0.00,16.00,0,298.17,305.38,0.0,0.0,0.000,571744.5,571744.5,1828,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540272,1033407.00
09/22/2016 06:30,2,0.000,ALERT,212.61,303.28,59.949,1474540203,"201051344000983","219011344069620",0.00,16.30,0,297.57,304.78,0.0,0.0,0.000,564275.3,564275.3,1835,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540274,1033408.00
09/22/2016 06:30,2,0.000,ALERT,212.61,302.98,59.959,1474540203,"201051344001158","219011344069620",0.00,15.50,0,296.36,303.88,0.0,0.0,0.000,555832.9,555832.9,1824,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540276,1033409.00
09/22/2016 06:30,2,0.000,ALERT,213.06,303.58,59.954,1474540203,"201051344000576","219011344069620",0.00,15.80,0,296.96,304.48,0.0,0.0,0.000,563413.1,563413.1,1835,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474540277,1033410.00
09/22/2016 06:30,2,0.000,ALERT,211.70,300.27,59.917,1474540203,"274151322000087","219011344069620",0.00,17.30,0,294.86,307.48,0.0,0.0,0.000,774082.0,774082.0,1829,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474540279,1033411.00
09/22/2016 06:45,2,0.000,ALERT,212.16,301.47,59.986,1474541104,"201051344000645","219011344069620",0.00,16.70,0,299.97,306.58,0.0,0.0,0.000,562883.5,562883.5,1831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541106,1033412.00
09/22/2016 06:45,2,0.000,ALERT,210.80,299.07,59.981,1474541104,"274151322000085","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,801633.7,801633.7,1816,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541108,1033413.00
09/22/2016 06:45,2,0.000,ALERT,212.16,301.17,59.986,1474541104,"201051344000633","219011344069620",0.00,15.80,0,298.47,305.68,0.0,0.0,0.000,554484.9,554484.9,1829,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541110,1033414.00
09/22/2016 06:45,2,0.000,ALERT,211.70,301.17,59.975,1474541104,"201051344000469","219011344069620",0.00,15.50,0,299.07,305.68,0.0,0.0,0.000,557119.5,557119.5,1836,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541111,1033415.00
09/22/2016 06:45,2,0.000,ALERT,210.80,299.37,60.023,1474541104,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,557597.1,557597.1,1824,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541113,1033416.00
09/22/2016 06:45,2,0.000,ALERT,210.35,299.07,59.975,1474541104,"274151322000052","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,824174.5,824174.5,1820,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541115,1033417.00
09/22/2016 06:45,2,0.000,ALERT,211.25,299.67,59.986,1474541104,"201051344000585","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,567655.0,567655.0,1827,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541117,1033418.00
09/22/2016 06:45,2,0.000,ALERT,211.03,299.67,60.007,1474541104,"201051344001230","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,560538.3,560538.3,1829,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541119,1033419.00
09/22/2016 06:45,2,0.000,ALERT,211.48,299.97,59.975,1474541104,"201051344000582","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,553300.7,553300.7,1824,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541120,1033420.00
09/22/2016 06:45,2,0.000,ALERT,210.57,299.07,59.975,1474541104,"201051344000955","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,567337.7,567337.7,1822,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541122,1033421.00
09/22/2016 06:45,2,0.000,ALERT,210.80,298.47,59.975,1474541104,"274151322000094","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,678529.7,678529.7,1859,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541124,1033422.00
09/22/2016 06:45,2,0.000,ALERT,211.25,301.17,59.986,1474541104,"201051344000579","219011344069620",0.00,16.30,0,300.57,307.18,0.0,0.0,0.000,571486.0,571486.0,1822,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541126,1033423.00
09/22/2016 06:45,2,0.000,ALERT,211.03,299.67,59.949,1474541104,"201051344000890","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,564579.1,564579.1,1825,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541127,1033424.00
09/22/2016 06:45,2,0.000,ALERT,211.03,299.07,59.970,1474541104,"201051344000438","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,566022.6,566022.6,1825,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541129,1033425.00
09/22/2016 06:45,2,0.000,ALERT,211.03,298.47,59.975,1474541104,"201051344000417","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,557025.3,557025.3,1824,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541131,1033426.00
09/22/2016 06:45,2,0.000,ALERT,210.57,299.07,59.928,1474541104,"274151322000083","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,816663.1,816663.1,1819,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541133,1033427.00
09/22/2016 06:45,2,0.000,ALERT,211.03,298.77,59.965,1474541104,"274151322000076","219011344069620",0.00,16.70,0,296.96,302.37,0.0,0.0,0.000,871806.5,871806.5,1830,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541135,1033428.00
09/22/2016 06:45,2,0.000,ALERT,211.48,301.77,60.007,1474541104,"201051344000868","219011344069620",0.00,16.00,0,300.87,307.48,0.0,0.0,0.000,555893.7,555893.7,1828,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541137,1033429.00
09/22/2016 06:45,2,0.000,ALERT,210.57,299.37,59.965,1474541104,"274151322000095","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,863009.8,863009.8,1828,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541139,1033430.00
09/22/2016 06:45,2,0.000,ALERT,211.25,300.87,59.965,1474541104,"201051344000988","219011344069620",0.00,16.30,0,297.57,305.68,0.0,0.0,0.000,536056.3,536056.3,1822,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541141,1033431.00
09/22/2016 06:45,2,0.000,ALERT,210.80,298.47,59.970,1474541104,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,566273.2,566273.2,1822,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541143,1033432.00
09/22/2016 06:45,2,0.000,ALERT,211.48,300.87,59.965,1474541104,"201051344000458","219011344069620",0.00,17.00,0,300.27,307.48,0.0,0.0,0.000,563252.5,563252.5,1833,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541144,1033433.00
09/22/2016 06:45,2,0.000,ALERT,211.93,300.87,59.996,1474541104,"201051344000853","219011344069620",0.00,16.00,0,299.97,306.58,0.0,0.0,0.000,562560.4,562560.4,1840,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541146,1033434.00
09/22/2016 06:45,2,0.000,ALERT,211.48,299.37,59.975,1474541104,"201051344000685","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,565219.9,565219.9,1829,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541148,1033435.00
09/22/2016 06:45,2,0.000,ALERT,211.03,298.77,59.970,1474541104,"201051344000917","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,562165.7,562165.7,1826,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541150,1033436.00
09/22/2016 06:45,2,0.000,ALERT,211.25,299.67,59.970,1474541104,"201051344001145","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,567370.2,567370.2,1826,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541152,1033437.00
