ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 06:45,2,0.000,ALERT,211.25,298.77,59.991,1474541104,"201051344000651","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,560545.0,560545.0,1821,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541153,1033438.00
09/22/2016 06:45,2,0.000,ALERT,210.12,298.47,59.959,1474541104,"274151322000088","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,785902.6,785902.6,1816,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541155,1033439.00
09/22/2016 06:45,2,0.000,ALERT,211.03,297.87,59.933,1474541104,"274151322000068","219011344069620",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,679022.2,679022.2,1855,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541157,1033440.00
09/22/2016 06:45,2,0.000,ALERT,210.80,298.77,59.970,1474541104,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,556685.7,556685.7,1820,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541159,1033441.00
09/22/2016 06:45,2,0.000,ALERT,211.03,301.47,59.981,1474541104,"201051344000594","219011344069620",0.00,16.00,0,299.97,306.58,0.0,0.0,0.000,567656.0,567656.0,1828,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541160,1033442.00
09/22/2016 06:45,2,0.000,ALERT,211.03,298.77,59.965,1474541104,"201051344001203","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,564930.4,564930.4,1827,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541162,1033443.00
09/22/2016 06:45,2,0.000,ALERT,210.12,298.77,59.954,1474541104,"274151322000054","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,802047.4,802047.4,1813,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541164,1033444.00
09/22/2016 06:45,2,0.000,ALERT,211.70,300.57,59.965,1474541104,"201051344000867","219011344069620",0.00,16.70,0,299.37,307.18,0.0,0.0,0.000,554956.3,554956.3,1831,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541166,1033445.00
09/22/2016 06:45,2,0.000,ALERT,211.03,299.07,59.965,1474541104,"201051344001093","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,561543.5,561543.5,1831,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541168,1033446.00
09/22/2016 06:45,2,0.000,ALERT,211.25,300.87,60.007,1474541104,"201051344000900","219011344069620",0.00,16.00,0,299.37,305.98,0.0,0.0,0.000,571819.6,571819.6,1834,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541169,1033447.00
09/22/2016 06:45,2,0.000,ALERT,211.70,300.27,59.970,1474541104,"201051344000648","219011344069620",0.00,15.80,0,299.07,306.88,0.0,0.0,0.000,560420.2,560420.2,1825,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541171,1033448.00
09/22/2016 06:45,2,0.000,ALERT,211.48,301.17,59.970,1474541104,"201051344000569","219011344069620",0.00,16.30,0,300.27,307.48,0.0,0.0,0.000,571744.5,571744.5,1830,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541173,1033449.00
09/22/2016 06:45,2,0.000,ALERT,211.48,300.87,59.965,1474541104,"201051344000983","219011344069620",0.00,16.30,0,299.97,307.18,0.0,0.0,0.000,564275.3,564275.3,1837,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541175,1033450.00
09/22/2016 06:45,2,0.000,ALERT,211.48,300.27,59.996,1474541104,"201051344001158","219011344069620",0.00,15.80,0,299.07,305.68,0.0,0.0,0.000,555832.9,555832.9,1826,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541177,1033451.00
09/22/2016 06:45,2,0.000,ALERT,211.93,301.17,59.965,1474541104,"201051344000576","219011344069620",0.00,15.80,0,299.67,306.28,0.0,0.0,0.000,563413.1,563413.1,1837,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474541178,1033452.00
09/22/2016 06:45,2,0.000,ALERT,210.57,297.57,59.965,1474541104,"274151322000087","219011344069620",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,774082.0,774082.0,1831,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474541180,1033453.00
09/22/2016 07:00,2,0.000,ALERT,211.48,300.27,59.975,1474542003,"201051344000645","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,562883.5,562883.5,1833,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542005,1033454.00
09/22/2016 07:00,2,0.000,ALERT,210.35,298.17,59.975,1474542003,"274151322000085","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,801633.7,801633.7,1818,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542007,1033455.00
09/22/2016 07:00,2,0.000,ALERT,211.48,299.97,59.986,1474542003,"201051344000633","219011344069620",0.00,15.80,0,296.66,302.68,0.0,0.0,0.000,554484.9,554484.9,1831,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542009,1033456.00
09/22/2016 07:00,2,0.000,ALERT,211.03,299.97,59.975,1474542003,"201051344000469","219011344069620",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,557119.5,557119.5,1838,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542011,1033457.00
09/22/2016 07:00,2,0.000,ALERT,209.44,296.96,59.975,1474542003,"201051344000646","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,557597.1,557597.1,1826,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542013,1033458.00
09/22/2016 07:00,2,0.000,ALERT,209.90,298.17,59.965,1474542003,"274151322000052","219011344069620",0.00,17.00,0,296.06,301.47,0.0,0.0,0.000,824174.5,824174.5,1822,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542015,1033459.00
09/22/2016 07:00,2,0.000,ALERT,210.35,298.17,60.007,1474542003,"201051344000585","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,567655.0,567655.0,1829,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542016,1033460.00
09/22/2016 07:00,2,0.000,ALERT,209.90,297.87,59.981,1474542003,"201051344001230","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,560538.3,560538.3,1831,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542018,1033461.00
09/22/2016 07:00,2,0.000,ALERT,210.57,298.77,59.965,1474542003,"201051344000582","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,553300.7,553300.7,1826,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542020,1033462.00
09/22/2016 07:00,2,0.000,ALERT,209.67,297.57,59.965,1474542003,"201051344000955","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,567337.7,567337.7,1824,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542022,1033463.00
09/22/2016 07:00,2,0.000,ALERT,209.90,297.26,59.959,1474542003,"274151322000094","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,678529.7,678529.7,1861,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542024,1033464.00
09/22/2016 07:00,2,0.000,ALERT,210.57,300.27,60.002,1474542003,"201051344000579","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,571486.0,571486.0,1824,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542025,1033465.00
09/22/2016 07:00,2,0.000,ALERT,209.90,298.17,59.959,1474542003,"201051344000890","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,564579.1,564579.1,1827,0,0,0,L,1122011218,0,120.42,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542027,1033466.00
09/22/2016 07:00,2,0.000,ALERT,211.03,299.07,59.959,1474542003,"201051344000438","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,566022.6,566022.6,1827,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542029,1033467.00
09/22/2016 07:00,2,0.000,ALERT,211.03,298.47,59.954,1474542003,"201051344000417","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,557025.3,557025.3,1826,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542031,1033468.00
09/22/2016 07:00,2,0.000,ALERT,210.12,299.37,59.981,1474542003,"274151322000083","219011344069620",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,816663.1,816663.1,1821,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542032,1033469.00
09/22/2016 07:00,2,0.000,ALERT,210.80,298.47,59.965,1474542003,"274151322000076","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,871806.5,871806.5,1832,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542034,1033470.00
09/22/2016 07:00,2,0.000,ALERT,210.80,300.57,59.965,1474542003,"201051344000868","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,555893.7,555893.7,1830,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542036,1033471.00
09/22/2016 07:00,2,0.000,ALERT,210.12,299.37,59.954,1474542003,"274151322000095","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,863009.8,863009.8,1830,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542038,1033472.00
09/22/2016 07:00,2,0.000,ALERT,210.80,299.67,59.959,1474542003,"201051344000988","219011344069620",0.00,16.30,0,296.06,302.37,0.0,0.0,0.000,536056.3,536056.3,1824,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542040,1033473.00
09/22/2016 07:00,2,0.000,ALERT,210.57,297.87,59.954,1474542003,"201051344001025","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,566273.2,566273.2,1824,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542041,1033474.00
09/22/2016 07:00,2,0.000,ALERT,210.80,299.97,59.933,1474542003,"201051344000458","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,563252.5,563252.5,1835,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542043,1033475.00
09/22/2016 07:00,2,0.000,ALERT,211.48,299.97,59.959,1474542003,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,562560.4,562560.4,1842,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542045,1033476.00
09/22/2016 07:00,2,0.000,ALERT,211.25,299.07,59.986,1474542003,"201051344000685","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,565219.9,565219.9,1831,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542047,1033477.00
09/22/2016 07:00,2,0.000,ALERT,210.80,298.47,59.944,1474542003,"201051344000917","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,562165.7,562165.7,1828,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542049,1033478.00
09/22/2016 07:00,2,0.000,ALERT,211.03,299.37,59.965,1474542003,"201051344001145","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,567370.2,567370.2,1828,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542051,1033479.00
09/22/2016 07:00,2,0.000,ALERT,211.03,298.17,59.954,1474542003,"201051344000651","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,560545.0,560545.0,1823,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542053,1033480.00
09/22/2016 07:00,2,0.000,ALERT,209.44,297.57,59.954,1474542003,"274151322000088","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,785902.6,785902.6,1818,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542055,1033481.00
09/22/2016 07:00,2,0.000,ALERT,210.57,297.26,59.949,1474542003,"274151322000068","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,679022.2,679022.2,1857,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542057,1033482.00
09/22/2016 07:00,2,0.000,ALERT,210.35,298.77,59.959,1474542003,"201051344001135","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,556685.7,556685.7,1822,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542059,1033483.00
09/22/2016 07:00,2,0.000,ALERT,210.35,300.27,59.949,1474542003,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,567656.0,567656.0,1830,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542060,1033484.00
09/22/2016 07:00,2,0.000,ALERT,210.80,298.47,59.938,1474542003,"201051344001203","219011344069620",0.00,16.00,0,296.36,302.07,0.0,0.0,0.000,564930.4,564930.4,1829,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542062,1033485.00
09/22/2016 07:00,2,0.000,ALERT,209.90,297.87,59.944,1474542003,"274151322000054","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,802047.4,802047.4,1815,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542064,1033486.00
09/22/2016 07:00,2,0.000,ALERT,211.03,299.37,59.954,1474542003,"201051344000867","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,554956.3,554956.3,1833,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542066,1033487.00
09/22/2016 07:00,2,0.000,ALERT,210.80,298.77,59.959,1474542003,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,561543.5,561543.5,1833,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542068,1033488.00
09/22/2016 07:00,2,0.000,ALERT,210.57,299.67,59.954,1474542003,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,571819.6,571819.6,1836,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542069,1033489.00
09/22/2016 07:00,2,0.000,ALERT,211.25,299.37,59.938,1474542003,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,560420.2,560420.2,1827,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542071,1033490.00
09/22/2016 07:00,2,0.000,ALERT,211.03,300.57,59.949,1474542003,"201051344000569","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,571744.5,571744.5,1832,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542073,1033491.00
09/22/2016 07:00,2,0.000,ALERT,211.03,300.27,59.949,1474542003,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,564275.3,564275.3,1839,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542075,1033492.00
09/22/2016 07:00,2,0.000,ALERT,211.03,299.67,59.917,1474542003,"201051344001158","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,555832.9,555832.9,1828,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542076,1033493.00
09/22/2016 07:00,2,0.000,ALERT,211.48,300.27,59.912,1474542003,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,563413.1,563413.1,1839,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542078,1033494.00
09/22/2016 07:00,2,0.000,ALERT,211.03,299.37,59.944,1474542003,"274151322000087","219011344069620",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,774082.0,774082.0,1833,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542080,1033495.00
09/22/2016 07:15,2,0.000,ALERT,211.93,300.27,60.002,1474542903,"201051344000645","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,562883.5,562883.5,1835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542905,1033496.00
09/22/2016 07:15,2,0.000,ALERT,211.03,299.37,60.023,1474542903,"274151322000085","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,801633.7,801633.7,1820,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542907,1033497.00
09/22/2016 07:15,2,0.000,ALERT,212.16,300.27,59.986,1474542903,"201051344000633","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,554484.9,554484.9,1833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542908,1033498.00
09/22/2016 07:15,2,0.000,ALERT,211.48,300.27,59.996,1474542903,"201051344000469","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,557119.5,557119.5,1840,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542910,1033499.00
09/22/2016 07:15,2,0.000,ALERT,210.80,299.07,60.034,1474542903,"201051344000646","219011344069620",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,557597.1,557597.1,1828,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542912,1033500.00
09/22/2016 07:15,2,0.000,ALERT,211.03,299.37,59.954,1474542903,"274151322000052","219011344069620",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,824174.5,824174.5,1824,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542914,1033501.00
09/22/2016 07:15,2,0.000,ALERT,211.25,299.67,59.959,1474542903,"201051344000585","219011344069620",0.00,16.30,0,295.46,301.17,0.0,0.0,0.000,567655.0,567655.0,1831,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542916,1033502.00
09/22/2016 07:15,2,0.000,ALERT,211.03,299.67,59.986,1474542903,"201051344001230","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,560538.3,560538.3,1833,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542918,1033503.00
09/22/2016 07:15,2,0.000,ALERT,211.70,299.97,60.002,1474542903,"201051344000582","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,553300.7,553300.7,1828,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542919,1033504.00
09/22/2016 07:15,2,0.000,ALERT,210.80,299.37,59.996,1474542903,"201051344000955","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,567337.7,567337.7,1826,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542921,1033505.00
09/22/2016 07:15,2,0.000,ALERT,211.25,299.37,59.996,1474542903,"274151322000094","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,678529.7,678529.7,1863,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542923,1033506.00
09/22/2016 07:15,2,0.000,ALERT,211.25,300.87,59.991,1474542903,"201051344000579","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,571486.0,571486.0,1826,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542925,1033507.00
09/22/2016 07:15,2,0.000,ALERT,211.03,299.67,59.965,1474542903,"201051344000890","219011344069620",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,564579.1,564579.1,1829,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542927,1033508.00
09/22/2016 07:15,2,0.000,ALERT,211.25,299.07,59.991,1474542903,"201051344000438","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,566022.6,566022.6,1829,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542928,1033509.00
09/22/2016 07:15,2,0.000,ALERT,211.25,298.77,59.986,1474542903,"201051344000417","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,557025.3,557025.3,1828,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542930,1033510.00
09/22/2016 07:15,2,0.000,ALERT,211.25,299.67,59.970,1474542903,"274151322000083","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,816663.1,816663.1,1823,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542932,1033511.00
09/22/2016 07:15,2,0.000,ALERT,211.70,299.67,59.986,1474542903,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,871806.5,871806.5,1834,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542934,1033512.00
09/22/2016 07:15,2,0.000,ALERT,211.25,300.87,60.007,1474542903,"201051344000868","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,555893.7,555893.7,1832,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542936,1033513.00
09/22/2016 07:15,2,0.000,ALERT,211.03,300.87,59.991,1474542903,"274151322000095","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,863009.8,863009.8,1832,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542937,1033514.00
09/22/2016 07:15,2,0.000,ALERT,211.25,299.97,59.986,1474542903,"201051344000988","219011344069620",0.00,16.30,0,295.16,301.77,0.0,0.0,0.000,536056.3,536056.3,1826,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542939,1033515.00
09/22/2016 07:15,2,0.000,ALERT,211.03,298.47,59.944,1474542903,"201051344001025","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,566273.2,566273.2,1826,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542941,1033516.00
09/22/2016 07:15,2,0.000,ALERT,211.25,300.27,59.986,1474542903,"201051344000458","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,563252.5,563252.5,1837,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542943,1033517.00
09/22/2016 07:15,2,0.000,ALERT,211.93,300.27,59.970,1474542903,"201051344000853","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,562560.4,562560.4,1844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542945,1033518.00
09/22/2016 07:15,2,0.000,ALERT,211.48,299.37,59.981,1474542903,"201051344000685","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,565219.9,565219.9,1833,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542947,1033519.00
09/22/2016 07:15,2,0.000,ALERT,211.25,298.77,59.975,1474542903,"201051344000917","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,562165.7,562165.7,1830,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542948,1033520.00
09/22/2016 07:15,2,0.000,ALERT,211.25,299.07,59.981,1474542903,"201051344001145","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,567370.2,567370.2,1830,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542950,1033521.00
09/22/2016 07:15,2,0.000,ALERT,211.48,298.77,59.986,1474542903,"201051344000651","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,560545.0,560545.0,1825,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542952,1033522.00
09/22/2016 07:15,2,0.000,ALERT,210.80,299.37,60.002,1474542903,"274151322000088","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,785902.6,785902.6,1820,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542954,1033523.00
09/22/2016 07:15,2,0.000,ALERT,211.70,298.77,60.018,1474542903,"274151322000068","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,679022.2,679022.2,1859,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542956,1033524.00
09/22/2016 07:15,2,0.000,ALERT,211.03,299.07,59.986,1474542903,"201051344001135","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,556685.7,556685.7,1824,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542957,1033525.00
09/22/2016 07:15,2,0.000,ALERT,211.25,301.17,59.991,1474542903,"201051344000594","219011344069620",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,567656.0,567656.0,1832,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542959,1033526.00
09/22/2016 07:15,2,0.000,ALERT,211.25,298.47,59.970,1474542903,"201051344001203","219011344069620",0.00,16.30,0,296.36,302.68,0.0,0.0,0.000,564930.4,564930.4,1831,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542961,1033527.00
09/22/2016 07:15,2,0.000,ALERT,211.03,299.97,59.970,1474542903,"274151322000054","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,802047.4,802047.4,1817,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542963,1033528.00
09/22/2016 07:15,2,0.000,ALERT,211.70,300.27,59.981,1474542903,"201051344000867","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,554956.3,554956.3,1835,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542965,1033529.00
09/22/2016 07:15,2,0.000,ALERT,211.25,299.07,59.965,1474542903,"201051344001093","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,561543.5,561543.5,1835,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542966,1033530.00
09/22/2016 07:15,2,0.000,ALERT,211.25,300.27,59.933,1474542903,"201051344000900","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,571819.6,571819.6,1838,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542968,1033531.00
09/22/2016 07:15,2,0.000,ALERT,211.70,299.97,59.986,1474542903,"201051344000648","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,560420.2,560420.2,1829,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542970,1033532.00
09/22/2016 07:15,2,0.000,ALERT,211.48,301.17,59.986,1474542903,"201051344000569","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,571744.5,571744.5,1834,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542972,1033533.00
09/22/2016 07:15,2,0.000,ALERT,211.70,300.87,59.986,1474542903,"201051344000983","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,564275.3,564275.3,1841,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542974,1033534.00
09/22/2016 07:15,2,0.000,ALERT,211.70,300.27,59.975,1474542903,"201051344001158","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,555832.9,555832.9,1830,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542976,1033535.00
09/22/2016 07:15,2,0.000,ALERT,211.93,301.17,59.986,1474542903,"201051344000576","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,563413.1,563413.1,1841,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474542978,1033536.00
09/22/2016 07:15,2,0.000,ALERT,211.25,299.07,59.981,1474542903,"274151322000087","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,774082.0,774082.0,1835,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474542979,1033537.00
09/22/2016 07:30,2,0.000,ALERT,212.16,300.57,59.996,1474543804,"201051344000645","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,562883.5,562883.5,1837,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543806,1033538.00
09/22/2016 07:30,2,0.000,ALERT,211.03,299.07,59.991,1474543804,"274151322000085","219011344069620",0.00,17.00,0,297.57,306.88,0.0,0.0,0.000,801633.7,801633.7,1822,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543808,1033539.00
09/22/2016 07:30,2,0.000,ALERT,212.38,300.57,59.996,1474543804,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,554484.9,554484.9,1835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543809,1033540.00
09/22/2016 07:30,2,0.000,ALERT,211.93,300.87,60.034,1474543804,"201051344000469","219011344069620",0.00,15.50,0,296.36,301.77,0.0,0.0,0.000,557119.5,557119.5,1842,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543811,1033541.00
09/22/2016 07:30,2,0.000,ALERT,210.80,298.77,59.996,1474543804,"201051344000646","219011344069620",0.00,16.00,0,296.36,310.79,0.0,0.0,0.000,557597.1,557597.1,1830,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543813,1033542.00
09/22/2016 07:30,2,0.000,ALERT,210.80,299.67,59.965,1474543804,"274151322000052","219011344069620",0.00,17.00,0,297.26,306.88,0.0,0.0,0.000,824174.5,824174.5,1826,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543815,1033543.00
09/22/2016 07:30,2,0.000,ALERT,211.48,299.37,59.981,1474543804,"201051344000585","219011344069620",0.00,16.30,0,296.36,310.49,0.0,0.0,0.000,567655.0,567655.0,1833,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543817,1033544.00
09/22/2016 07:30,2,0.000,ALERT,211.03,299.37,59.986,1474543804,"201051344001230","219011344069620",0.00,16.00,0,297.26,311.69,0.0,0.0,0.000,560538.3,560538.3,1835,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543819,1033545.00
09/22/2016 07:30,2,0.000,ALERT,211.70,299.97,59.970,1474543804,"201051344000582","219011344069620",0.00,16.00,0,298.17,311.39,0.0,0.0,0.000,553300.7,553300.7,1830,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543820,1033546.00
09/22/2016 07:30,2,0.000,ALERT,210.80,299.07,59.922,1474543804,"201051344000955","219011344069620",0.00,16.00,0,297.26,310.49,0.0,0.0,0.000,567337.7,567337.7,1828,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543822,1033547.00
09/22/2016 07:30,2,0.000,ALERT,211.25,298.47,59.970,1474543804,"274151322000094","219011344069620",0.00,16.70,0,296.96,306.28,0.0,0.0,0.000,678529.7,678529.7,1865,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543824,1033548.00
09/22/2016 07:30,2,0.000,ALERT,211.70,301.47,59.975,1474543804,"201051344000579","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,571486.0,571486.0,1828,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543826,1033549.00
09/22/2016 07:30,2,0.000,ALERT,211.03,299.07,59.981,1474543804,"201051344000890","219011344069620",0.00,16.30,0,297.87,311.39,0.0,0.0,0.000,564579.1,564579.1,1831,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543827,1033550.00
09/22/2016 07:30,2,0.000,ALERT,211.25,299.07,59.965,1474543804,"201051344000438","219011344069620",0.00,15.80,0,297.26,310.49,0.0,0.0,0.000,566022.6,566022.6,1831,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543829,1033551.00
09/22/2016 07:30,2,0.000,ALERT,211.25,298.47,60.028,1474543804,"201051344000417","219011344069620",0.00,16.30,0,296.66,310.19,0.0,0.0,0.000,557025.3,557025.3,1830,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543831,1033552.00
09/22/2016 07:30,2,0.000,ALERT,211.03,299.67,59.986,1474543804,"274151322000083","219011344069620",0.00,16.70,0,297.87,307.18,0.0,0.0,0.000,816663.1,816663.1,1825,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543833,1033553.00
09/22/2016 07:30,2,0.000,ALERT,211.48,298.77,59.965,1474543804,"274151322000076","219011344069620",0.00,17.00,0,297.57,306.88,0.0,0.0,0.000,871806.5,871806.5,1836,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543835,1033554.00
09/22/2016 07:30,2,0.000,ALERT,211.70,301.47,59.975,1474543804,"201051344000868","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,555893.7,555893.7,1834,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543837,1033555.00
09/22/2016 07:30,2,0.000,ALERT,211.03,299.97,59.981,1474543804,"274151322000095","219011344069620",0.00,16.30,0,298.47,307.78,0.0,0.0,0.000,863009.8,863009.8,1834,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543839,1033556.00
09/22/2016 07:30,2,0.000,ALERT,211.70,301.17,60.002,1474543804,"201051344000988","219011344069620",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,536056.3,536056.3,1828,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543840,1033557.00
09/22/2016 07:30,2,0.000,ALERT,211.25,298.17,60.018,1474543804,"201051344001025","219011344069620",0.00,15.80,0,296.66,310.19,0.0,0.0,0.000,566273.2,566273.2,1828,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543842,1033558.00
09/22/2016 07:30,2,0.000,ALERT,212.38,300.87,60.012,1474543804,"201051344000853","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,562560.4,562560.4,1846,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543845,1033559.00
09/22/2016 07:30,2,0.000,ALERT,211.48,299.07,59.991,1474543804,"201051344000685","219011344069620",0.00,16.30,0,296.96,311.69,0.0,0.0,0.000,565219.9,565219.9,1835,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543847,1033560.00
09/22/2016 07:30,2,0.000,ALERT,211.25,298.47,60.007,1474543804,"201051344000917","219011344069620",0.00,17.00,0,296.06,309.89,0.0,0.0,0.000,562165.7,562165.7,1832,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543849,1033561.00
09/22/2016 07:30,2,0.000,ALERT,211.70,299.37,59.970,1474543804,"201051344001145","219011344069620",0.00,16.00,0,297.57,311.69,0.0,0.0,0.000,567370.2,567370.2,1832,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543851,1033562.00
09/22/2016 07:30,2,0.000,ALERT,211.48,298.47,59.981,1474543804,"201051344000651","219011344069620",0.00,15.50,0,296.96,309.59,0.0,0.0,0.000,560545.0,560545.0,1827,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543853,1033563.00
09/22/2016 07:30,2,0.000,ALERT,210.80,298.77,59.975,1474543804,"274151322000088","219011344069620",0.00,17.30,0,297.26,306.28,0.0,0.0,0.000,785902.6,785902.6,1822,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543854,1033564.00
09/22/2016 07:30,2,0.000,ALERT,211.70,298.47,59.981,1474543804,"274151322000068","219011344069620",0.00,17.30,0,296.96,305.38,0.0,0.0,0.000,679022.2,679022.2,1861,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543856,1033565.00
09/22/2016 07:30,2,0.000,ALERT,211.03,299.07,59.975,1474543804,"201051344001135","219011344069620",0.00,16.00,0,296.96,310.19,0.0,0.0,0.000,556685.7,556685.7,1826,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543858,1033566.00
09/22/2016 07:30,2,0.000,ALERT,211.48,301.77,59.965,1474543804,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,567656.0,567656.0,1834,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543860,1033567.00
09/22/2016 07:30,2,0.000,ALERT,211.48,299.07,59.975,1474543804,"201051344001203","219011344069620",0.00,16.00,0,296.66,311.09,0.0,0.0,0.000,564930.4,564930.4,1833,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543861,1033568.00
09/22/2016 07:30,2,0.000,ALERT,211.25,299.97,59.965,1474543804,"274151322000054","219011344069620",0.00,17.30,0,297.57,306.88,0.0,0.0,0.000,802047.4,802047.4,1819,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543863,1033569.00
09/22/2016 07:30,2,0.000,ALERT,212.16,300.87,59.986,1474543804,"201051344000867","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,554956.3,554956.3,1837,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543865,1033570.00
09/22/2016 07:30,2,0.000,ALERT,211.25,299.07,59.959,1474543804,"201051344001093","219011344069620",0.00,17.00,0,297.26,310.19,0.0,0.0,0.000,561543.5,561543.5,1837,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543867,1033571.00
09/22/2016 07:30,2,0.000,ALERT,211.70,301.17,59.938,1474543804,"201051344000900","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,571819.6,571819.6,1840,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543869,1033572.00
09/22/2016 07:30,2,0.000,ALERT,212.16,300.57,59.981,1474543804,"201051344000648","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,560420.2,560420.2,1831,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474543870,1033573.00
09/22/2016 07:30,2,0.000,ALERT,211.93,301.77,59.986,1474543804,"201051344000569","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,571744.5,571744.5,1836,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543872,1033574.00
09/22/2016 07:30,2,0.000,ALERT,211.93,301.47,59.991,1474543804,"201051344000983","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,564275.3,564275.3,1843,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543874,1033575.00
09/22/2016 07:30,2,0.000,ALERT,212.16,301.17,59.981,1474543804,"201051344001158","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,555832.9,555832.9,1832,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543876,1033576.00
09/22/2016 07:30,2,0.000,ALERT,212.38,301.47,59.981,1474543804,"201051344000576","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,563413.1,563413.1,1843,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543878,1033577.00
09/22/2016 07:30,2,0.000,ALERT,211.48,299.07,59.981,1474543804,"274151322000087","219011344069620",0.00,17.50,0,296.96,306.28,0.0,0.0,0.000,774082.0,774082.0,1837,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543879,1033578.00
09/22/2016 07:30,2,0.000,ALERT,211.70,301.17,59.975,1474543804,"201051344000458","219011344069620",0.00,17.00,0,298.47,303.28,0.0,0.0,0.000,563252.5,563252.5,1839,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474543881,1033579.00
09/22/2016 07:45,2,0.000,ALERT,212.38,300.57,59.970,1474544703,"201051344000645","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,562883.5,562883.5,1839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544705,1033580.00
09/22/2016 07:45,2,0.000,ALERT,211.70,299.67,59.959,1474544703,"274151322000085","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,801633.7,801633.7,1824,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544707,1033581.00
09/22/2016 07:45,2,0.000,ALERT,212.38,300.27,59.959,1474544703,"201051344000633","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,554484.9,554484.9,1837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544709,1033582.00
