ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 07:45,2,0.000,ALERT,211.93,300.87,59.965,1474544703,"201051344000469","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,557119.5,557119.5,1844,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544711,1033583.00
09/22/2016 07:45,2,0.000,ALERT,211.25,299.37,59.959,1474544703,"201051344000646","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,557597.1,557597.1,1832,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544712,1033584.00
09/22/2016 07:45,2,0.000,ALERT,211.70,300.57,59.965,1474544703,"274151322000052","219011344069620",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,824174.5,824174.5,1828,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544714,1033585.00
09/22/2016 07:45,2,0.000,ALERT,211.93,300.27,60.002,1474544703,"201051344000585","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,567655.0,567655.0,1835,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544716,1033586.00
09/22/2016 07:45,2,0.000,ALERT,211.70,299.97,59.965,1474544703,"201051344001230","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,560538.3,560538.3,1837,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544718,1033587.00
09/22/2016 07:45,2,0.000,ALERT,212.16,300.27,59.965,1474544703,"201051344000582","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,553300.7,553300.7,1832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544720,1033588.00
09/22/2016 07:45,2,0.000,ALERT,211.25,299.67,59.959,1474544703,"201051344000955","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,567337.7,567337.7,1830,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544721,1033589.00
09/22/2016 07:45,2,0.000,ALERT,211.48,299.07,59.954,1474544703,"274151322000094","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,678529.7,678529.7,1867,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544723,1033590.00
09/22/2016 07:45,2,0.000,ALERT,211.93,301.47,59.970,1474544703,"201051344000579","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,571486.0,571486.0,1830,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544725,1033591.00
09/22/2016 07:45,2,0.000,ALERT,211.48,299.97,59.975,1474544703,"201051344000890","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,564579.1,564579.1,1833,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544727,1033592.00
09/22/2016 07:45,2,0.000,ALERT,211.48,299.07,59.970,1474544703,"201051344000438","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,566022.6,566022.6,1833,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544729,1033593.00
09/22/2016 07:45,2,0.000,ALERT,211.70,299.07,59.965,1474544703,"201051344000417","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,557025.3,557025.3,1832,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544730,1033594.00
09/22/2016 07:45,2,0.000,ALERT,211.70,299.97,59.954,1474544703,"274151322000083","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,816663.1,816663.1,1827,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544732,1033595.00
09/22/2016 07:45,2,0.000,ALERT,212.16,299.97,59.959,1474544703,"274151322000076","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,871806.5,871806.5,1838,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544734,1033596.00
09/22/2016 07:45,2,0.000,ALERT,211.93,301.47,60.018,1474544703,"201051344000868","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,555893.7,555893.7,1836,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544736,1033597.00
09/22/2016 07:45,2,0.000,ALERT,211.70,300.57,59.970,1474544703,"274151322000095","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,863009.8,863009.8,1836,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544738,1033598.00
09/22/2016 07:45,2,0.000,ALERT,211.70,300.87,59.975,1474544703,"201051344000988","219011344069620",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,536056.3,536056.3,1830,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544739,1033599.00
09/22/2016 07:45,2,0.000,ALERT,211.48,298.77,59.975,1474544703,"201051344001025","219011344069620",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,566273.2,566273.2,1830,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544741,1033600.00
09/22/2016 07:45,2,0.000,ALERT,211.93,300.87,59.970,1474544703,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,563252.5,563252.5,1841,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544743,1033601.00
09/22/2016 07:45,2,0.000,ALERT,212.61,301.17,59.970,1474544703,"201051344000853","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,562560.4,562560.4,1848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544745,1033602.00
09/22/2016 07:45,2,0.000,ALERT,211.93,299.37,59.975,1474544703,"201051344000685","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,565219.9,565219.9,1837,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544747,1033603.00
09/22/2016 07:45,2,0.000,ALERT,211.70,299.37,59.975,1474544703,"201051344000917","219011344069620",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,562165.7,562165.7,1834,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544749,1033604.00
09/22/2016 07:45,2,0.000,ALERT,212.16,299.97,59.981,1474544703,"201051344001145","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,567370.2,567370.2,1834,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544750,1033605.00
09/22/2016 07:45,2,0.000,ALERT,211.93,299.07,59.975,1474544703,"201051344000651","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,560545.0,560545.0,1829,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544752,1033606.00
09/22/2016 07:45,2,0.000,ALERT,211.25,299.67,59.970,1474544703,"274151322000088","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,785902.6,785902.6,1824,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544754,1033607.00
09/22/2016 07:45,2,0.000,ALERT,212.38,298.77,59.970,1474544703,"274151322000068","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,679022.2,679022.2,1863,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544756,1033608.00
09/22/2016 07:45,2,0.000,ALERT,211.25,299.37,59.928,1474544703,"201051344001135","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,556685.7,556685.7,1828,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544758,1033609.00
09/22/2016 07:45,2,0.000,ALERT,211.70,301.77,59.970,1474544703,"201051344000594","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,567656.0,567656.0,1836,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544759,1033610.00
09/22/2016 07:45,2,0.000,ALERT,211.70,299.37,59.965,1474544703,"201051344001203","219011344069620",0.00,16.00,0,296.36,302.68,0.0,0.0,0.000,564930.4,564930.4,1835,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544761,1033611.00
09/22/2016 07:45,2,0.000,ALERT,211.70,299.97,59.981,1474544703,"274151322000054","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,802047.4,802047.4,1821,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544763,1033612.00
09/22/2016 07:45,2,0.000,ALERT,212.38,300.87,59.981,1474544703,"201051344000867","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,554956.3,554956.3,1839,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544765,1033613.00
09/22/2016 07:45,2,0.000,ALERT,211.93,299.67,60.018,1474544703,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,561543.5,561543.5,1839,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544767,1033614.00
09/22/2016 07:45,2,0.000,ALERT,211.70,300.57,59.981,1474544703,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,571819.6,571819.6,1842,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544768,1033615.00
09/22/2016 07:45,2,0.000,ALERT,212.16,300.27,59.981,1474544703,"201051344000648","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,560420.2,560420.2,1833,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544770,1033616.00
09/22/2016 07:45,2,0.000,ALERT,211.93,301.47,59.938,1474544703,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,571744.5,571744.5,1838,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544772,1033617.00
09/22/2016 07:45,2,0.000,ALERT,211.93,301.17,59.970,1474544703,"201051344000983","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,564275.3,564275.3,1845,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544774,1033618.00
09/22/2016 07:45,2,0.000,ALERT,212.16,300.57,59.981,1474544703,"201051344001158","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,555832.9,555832.9,1834,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544776,1033619.00
09/22/2016 07:45,2,0.000,ALERT,212.38,301.17,60.002,1474544703,"201051344000576","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,563413.1,563413.1,1845,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474544777,1033620.00
09/22/2016 07:45,2,0.000,ALERT,211.70,298.77,59.975,1474544703,"274151322000087","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,774082.0,774082.0,1839,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474544779,1033621.00
09/22/2016 08:00,2,0.141,ALERT,212.61,301.47,60.002,1474545603,"201051344000645","219011344069620",20.69,16.70,0,298.47,303.58,3.0,1.0,0.000,562883.6,562883.6,1841,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1474545605,1033622.00
09/22/2016 08:00,2,0.064,ALERT,211.70,300.27,59.991,1474545603,"274151322000085","219011344069620",22.38,17.00,0,298.47,302.68,1.4,0.0,0.000,801633.7,801633.7,1826,0,0,0,L,1151911521,0,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1474545607,1033623.00
09/22/2016 08:00,2,0.158,ALERT,212.61,300.87,59.991,1474545603,"201051344000633","219011344069620",20.00,16.00,0,297.26,302.98,3.2,1.2,0.000,554485.0,554485.0,1839,0,0,0,L,1122011218,0,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1474545609,1033624.00
09/22/2016 08:00,2,0.160,ALERT,212.16,301.17,60.002,1474545603,"201051344000469","219011344069620",22.70,15.50,0,297.87,303.28,3.7,1.6,0.000,557119.6,557119.6,1846,0,0,0,L,1122011218,0,120.65,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1474545610,1033625.00
09/22/2016 08:00,2,0.143,ALERT,211.48,300.57,60.002,1474545603,"201051344000646","219011344069620",22.01,16.00,0,296.96,302.07,3.2,1.2,0.000,557597.2,557597.2,1834,0,0,0,L,1122011218,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1474545612,1033626.00
09/22/2016 08:00,2,0.090,ALERT,211.48,300.27,59.991,1474545603,"274151322000052","219011344069620",21.77,17.00,0,297.87,302.68,2.0,0.0,0.000,824174.5,824174.5,1830,0,0,0,L,1151911521,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1474545614,1033627.00
09/22/2016 08:00,2,0.160,ALERT,212.16,301.17,59.959,1474545603,"201051344000585","219011344069620",22.09,16.30,0,297.26,302.37,3.6,1.5,0.000,567655.1,567655.1,1837,0,0,0,L,1122011218,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1474545616,1033628.00
09/22/2016 08:00,2,0.146,ALERT,211.93,301.17,59.981,1474545603,"201051344001230","219011344069620",20.65,16.00,0,297.87,302.37,3.1,1.1,0.000,560538.4,560538.4,1839,0,0,0,L,1122011218,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1474545618,1033629.00
09/22/2016 08:00,2,0.146,ALERT,212.38,301.77,59.981,1474545603,"201051344000582","219011344069620",21.81,16.00,0,298.47,302.98,3.2,1.2,0.000,553300.7,553300.7,1834,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1474545620,1033630.00
09/22/2016 08:00,2,0.180,ALERT,211.70,301.17,59.944,1474545603,"201051344000955","219011344069620",19.98,16.00,0,297.57,302.07,3.6,1.6,0.000,567337.8,567337.8,1832,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474545622,1033631.00
09/22/2016 08:00,2,0.000,ALERT,211.70,300.27,59.975,1474545603,"274151322000094","219011344069620",39.14,16.70,0,297.87,372.41,0.0,0.0,0.000,678529.7,678529.7,1869,0,0,0,L,1151911521,0,121.10,122.46,0002,13,0,0,0,0,0,0,31,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1474545623,1033632.00
09/22/2016 08:00,2,0.174,ALERT,212.38,302.98,59.981,1474545603,"201051344000579","219011344069620",22.36,16.30,0,299.37,304.48,4.0,1.9,0.000,571486.2,571486.2,1832,0,0,0,L,1122011218,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1474545625,1033633.00
09/22/2016 08:00,2,0.156,ALERT,212.16,301.47,59.981,1474545603,"201051344000890","219011344069620",22.58,16.70,0,297.87,303.28,3.6,1.5,0.000,564579.2,564579.2,1835,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1474545627,1033634.00
09/22/2016 08:00,2,0.152,ALERT,212.38,301.47,59.975,1474545603,"201051344000438","219011344069620",22.36,15.80,0,297.26,302.68,3.5,1.4,0.000,566022.7,566022.7,1835,0,0,0,L,1122011218,0,121.78,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1474545629,1033635.00
09/22/2016 08:00,2,0.180,ALERT,212.38,300.57,59.986,1474545603,"201051344000417","219011344069620",21.91,16.30,0,296.96,301.77,4.0,2.0,0.000,557025.5,557025.5,1834,0,0,0,L,1122011218,0,121.33,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1474545631,1033636.00
09/22/2016 08:00,2,0.066,ALERT,211.93,300.27,59.970,1474545603,"274151322000083","219011344069620",21.69,17.00,0,298.47,302.98,1.5,0.0,0.000,816663.1,816663.1,1829,0,0,0,L,1151911521,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1474545632,1033637.00
09/22/2016 08:00,2,0.068,ALERT,212.16,300.27,59.996,1474545603,"274151322000076","219011344069620",23.00,16.70,0,297.87,302.98,1.6,0.0,0.000,871806.5,871806.5,1840,0,0,0,L,1151911521,0,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1474545634,1033638.00
09/22/2016 08:00,2,0.146,ALERT,212.16,302.68,59.986,1474545603,"201051344000868","219011344069620",21.97,16.30,0,299.67,304.48,3.3,1.2,0.000,555893.8,555893.8,1838,0,0,0,L,1122011218,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1474545636,1033639.00
09/22/2016 08:00,2,0.061,ALERT,211.48,301.47,59.975,1474545603,"274151322000095","219011344069620",22.52,16.30,0,299.37,303.28,1.4,0.0,0.000,863009.8,863009.8,1838,0,0,0,L,1151911521,0,121.78,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1474545638,1033640.00
09/22/2016 08:00,2,0.098,ALERT,212.16,301.77,60.012,1474545603,"201051344000988","219011344069620",17.93,16.30,0,296.66,303.58,1.8,0.0,0.000,536056.3,536056.3,1832,0,0,0,L,1122011218,0,120.88,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1474545640,1033641.00
09/22/2016 08:00,2,0.131,ALERT,212.16,300.57,59.975,1474545603,"201051344001025","219011344069620",22.88,15.80,0,296.66,302.98,3.0,1.0,0.000,566273.3,566273.3,1832,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474545641,1033642.00
09/22/2016 08:00,2,0.143,ALERT,212.16,302.07,60.012,1474545603,"201051344000458","219011344069620",22.48,17.00,0,299.07,304.48,3.3,1.2,0.000,563252.6,563252.6,1843,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474545643,1033643.00
09/22/2016 08:00,2,0.133,ALERT,212.83,302.07,59.981,1474545603,"201051344000853","219011344069620",21.41,16.00,0,298.77,303.88,2.9,0.9,0.000,562560.5,562560.5,1850,0,0,0,L,1122011218,0,121.78,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1474545645,1033644.00
09/22/2016 08:00,2,0.119,ALERT,212.38,301.47,59.981,1474545603,"201051344000685","219011344069620",22.03,16.30,0,297.57,302.37,2.7,0.7,0.000,565220.0,565220.0,1839,0,0,0,L,1122011218,0,122.23,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1474545647,1033645.00
09/22/2016 08:00,2,0.139,ALERT,212.16,300.87,60.023,1474545603,"201051344000917","219011344069620",21.47,17.00,0,296.66,301.77,3.0,1.0,0.000,562165.8,562165.8,1836,0,0,0,L,1122011218,0,121.33,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1474545649,1033646.00
09/22/2016 08:00,2,0.129,ALERT,212.38,301.47,59.981,1474545603,"201051344001145","219011344069620",22.13,16.00,0,298.17,302.98,2.9,0.9,0.000,567370.2,567370.2,1836,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1474545651,1033647.00
09/22/2016 08:00,2,0.139,ALERT,212.38,300.57,60.012,1474545603,"201051344000651","219011344069620",22.30,15.50,0,297.26,301.77,3.2,1.1,0.000,560545.1,560545.1,1831,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1474545652,1033648.00
09/22/2016 08:00,2,0.051,ALERT,211.25,300.57,59.970,1474545603,"274151322000088","219011344069620",21.69,17.30,0,298.17,302.37,1.1,0.0,0.000,785902.6,785902.6,1826,0,0,0,L,1151911521,0,122.01,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1474545654,1033649.00
09/22/2016 08:00,2,0.008,ALERT,212.16,299.67,59.975,1474545603,"274151322000068","219011344069620",39.34,17.50,0,297.57,374.81,0.0,0.0,0.000,679022.2,679022.2,1865,0,0,0,L,1151911521,0,122.01,122.46,0002,16,0,0,0,0,0,0,49,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1474545656,1033650.00
09/22/2016 08:00,2,0.150,ALERT,211.93,301.17,59.975,1474545603,"201051344001135","219011344069620",22.56,16.00,0,297.57,302.68,3.5,1.4,0.000,556685.8,556685.8,1830,0,0,0,L,1122011218,0,121.55,121.55,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474545658,1033651.00
09/22/2016 08:00,2,0.146,ALERT,211.93,302.68,60.007,1474545603,"201051344000594","219011344069620",22.70,16.00,0,298.77,304.18,3.4,1.3,0.000,567656.1,567656.1,1838,0,0,0,L,1122011218,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1474545660,1033652.00
09/22/2016 08:00,2,0.154,ALERT,212.38,300.87,59.970,1474545603,"201051344001203","219011344069620",20.95,16.30,0,297.57,303.88,3.3,1.3,0.000,564930.5,564930.5,1837,0,0,0,L,1122011218,0,122.23,121.55,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474545662,1033653.00
09/22/2016 08:00,2,0.061,ALERT,211.70,301.17,59.970,1474545603,"274151322000054","219011344069620",22.24,17.30,0,298.47,302.98,1.4,0.0,0.000,802047.4,802047.4,1823,0,0,0,L,1151911521,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1474545663,1033654.00
09/22/2016 08:00,2,0.150,ALERT,212.38,301.77,59.970,1474545603,"201051344000867","219011344069620",21.87,16.70,0,298.47,303.88,3.3,1.3,0.000,554956.4,554956.4,1841,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1474545665,1033655.00
09/22/2016 08:00,2,0.174,ALERT,212.16,301.17,59.970,1474545603,"201051344001093","219011344069620",21.67,17.00,0,297.87,302.07,3.8,1.8,0.000,561543.7,561543.7,1841,0,0,0,L,1122011218,0,121.55,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1474545667,1033656.00
09/22/2016 08:00,2,0.100,ALERT,212.16,301.47,59.970,1474545603,"201051344000900","219011344069620",22.01,16.00,0,298.47,303.58,2.3,0.3,0.000,571819.6,571819.6,1844,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1474545669,1033657.00
09/22/2016 08:00,2,0.146,ALERT,212.61,301.47,59.959,1474545603,"201051344000648","219011344069620",22.60,15.80,0,298.17,303.58,3.4,1.3,0.000,560420.3,560420.3,1835,0,0,0,L,1122011218,0,120.88,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1474545671,1033658.00
09/22/2016 08:00,2,0.148,ALERT,212.38,302.37,59.970,1474545603,"201051344000569","219011344069620",22.58,16.30,0,299.37,304.48,3.4,1.4,0.000,571744.6,571744.6,1840,0,0,0,L,1122011218,0,120.88,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1474545672,1033659.00
09/22/2016 08:00,2,0.152,ALERT,212.38,302.07,59.959,1474545603,"201051344000983","219011344069620",22.46,16.30,0,299.37,304.48,3.5,1.4,0.000,564275.4,564275.4,1847,0,0,0,L,1122011218,0,121.33,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1474545674,1033660.00
09/22/2016 08:00,2,0.131,ALERT,212.38,301.77,59.959,1474545603,"201051344001158","219011344069620",22.22,15.80,0,298.17,303.28,3.0,1.0,0.000,555832.9,555832.9,1836,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1474545676,1033661.00
09/22/2016 08:00,2,0.141,ALERT,212.83,302.37,59.965,1474545603,"201051344000576","219011344069620",21.91,16.00,0,298.77,303.88,3.1,1.1,0.000,563413.2,563413.2,1847,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1474545678,1033662.00
09/22/2016 08:00,2,0.076,ALERT,212.16,299.97,59.938,1474545603,"274151322000087","219011344069620",21.05,17.50,0,297.57,302.07,1.6,0.0,0.000,774082.0,774082.0,1841,0,0,0,L,1151911521,0,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1474545680,1033663.00
09/22/2016 08:15,2,0.180,ACTIVE,211.93,338.14,59.975,1474546503,"201051344000645","219011344069620",26.32,17.50,0,299.67,350.47,4.8,2.7,0.009,562884.0,562884.0,1843,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546504,1033664.00
09/22/2016 08:15,2,0.104,ACTIVE,211.48,338.14,59.965,1474546503,"274151322000085","219011344069620",25.09,17.80,0,298.47,355.58,2.6,0.6,0.000,801633.7,801633.7,1828,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546505,1033665.00
09/22/2016 08:15,2,0.205,ACTIVE,212.16,339.65,59.944,1474546503,"201051344000633","219011344069620",25.62,16.70,0,297.87,353.17,5.3,3.2,0.009,554485.5,554485.5,1841,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546506,1033666.00
09/22/2016 08:15,2,0.186,ACTIVE,211.48,337.54,59.991,1474546503,"201051344000469","219011344069620",27.93,16.30,0,299.07,345.36,5.3,3.2,0.004,557120.2,557120.2,1848,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546507,1033667.00
09/22/2016 08:15,2,0.176,ACTIVE,210.80,336.34,59.965,1474546503,"201051344000646","219011344069620",27.75,16.70,0,298.47,344.76,5.0,2.9,0.004,557597.7,557597.7,1836,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546508,1033668.00
09/22/2016 08:15,2,0.129,ACTIVE,211.25,337.24,59.986,1474546503,"274151322000052","219011344069620",25.76,18.00,0,298.77,361.89,3.4,1.3,0.000,824174.6,824174.6,1832,0,0,0,L,1151911521,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546509,1033669.00
09/22/2016 08:15,2,0.217,ACTIVE,211.25,337.54,59.975,1474546503,"201051344000585","219011344069620",25.60,17.30,0,298.77,349.56,5.7,3.5,0.004,567655.7,567655.7,1839,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546510,1033670.00
09/22/2016 08:15,2,0.207,ALERT,211.25,336.34,59.981,1474546503,"201051344001230","219011344069620",23.44,17.00,0,299.37,350.47,4.9,2.8,0.004,560538.8,560538.8,1841,0,0,0,L,1122011218,0,121.33,120.88,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546512,1033671.00
09/22/2016 08:15,2,0.201,ACTIVE,211.70,337.54,59.970,1474546503,"201051344000582","219011344069620",25.39,17.00,0,299.97,351.37,5.2,3.1,0.004,553301.2,553301.2,1836,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546513,1033672.00
09/22/2016 08:15,2,0.227,ACTIVE,210.80,336.04,59.970,1474546503,"201051344000955","219011344069620",25.58,17.00,0,299.07,348.96,5.9,3.8,0.004,567338.4,567338.4,1834,0,0,0,L,1122011218,0,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546514,1033673.00
09/22/2016 08:15,2,0.059,ALERT,211.48,316.20,59.981,1474546503,"274151322000094","219011344069620",25.82,17.00,0,298.47,385.63,1.6,0.0,0.000,678529.7,678529.7,1871,0,0,0,L,1151911521,0,121.10,122.01,0002,14,0,0,0,0,0,0,255,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546516,1033674.00
09/22/2016 08:15,2,0.234,ACTIVE,211.70,337.54,59.965,1474546503,"201051344000579","219011344069620",26.24,17.30,0,300.87,350.77,6.2,4.1,0.009,571486.9,571486.9,1834,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546516,1033675.00
09/22/2016 08:15,2,0.189,ACTIVE,211.03,336.04,59.970,1474546503,"201051344000890","219011344069620",27.97,17.30,0,299.67,345.06,5.4,3.3,0.009,564579.8,564579.8,1837,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546517,1033676.00
09/22/2016 08:15,2,0.209,ACTIVE,211.03,336.94,59.981,1474546503,"201051344000438","219011344069620",25.33,17.00,0,299.67,349.86,5.4,3.3,0.004,566023.3,566023.3,1837,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546518,1033677.00
09/22/2016 08:15,2,0.240,ACTIVE,211.25,336.64,59.970,1474546503,"201051344000417","219011344069620",25.27,17.30,0,298.77,348.36,6.2,4.0,0.000,557026.2,557026.2,1836,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546519,1033678.00
09/22/2016 08:15,2,0.109,ACTIVE,211.25,337.84,59.975,1474546503,"274151322000083","219011344069620",24.85,18.00,0,299.37,346.26,2.8,0.8,0.004,816663.1,816663.1,1831,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546520,1033679.00
09/22/2016 08:15,2,0.111,ACTIVE,211.93,339.04,59.975,1474546503,"274151322000076","219011344069620",26.54,18.00,0,299.07,347.46,3.0,1.0,0.009,871806.5,871806.5,1842,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546521,1033680.00
09/22/2016 08:15,2,0.203,ACTIVE,211.48,337.54,59.975,1474546503,"201051344000868","219011344069620",25.49,17.00,0,300.87,348.36,5.2,3.1,0.009,555894.3,555894.3,1840,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546522,1033681.00
09/22/2016 08:15,2,0.078,ACTIVE,211.25,335.44,59.928,1474546503,"274151322000095","219011344069620",28.25,17.50,0,299.97,338.44,2.3,0.3,0.000,863009.8,863009.8,1840,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546523,1033682.00
09/22/2016 08:15,2,0.146,ALERT,211.48,320.71,59.975,1474546503,"201051344000988","219011344069620",18.23,16.70,0,297.87,337.54,2.7,0.7,0.000,536056.3,536056.3,1834,0,0,0,L,1122011218,0,120.88,121.33,0002,14,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546525,1033683.00
09/22/2016 08:15,2,0.191,ACTIVE,211.25,336.04,59.975,1474546503,"201051344001025","219011344069620",25.49,16.70,0,298.77,349.86,5.0,2.9,0.009,566273.8,566273.8,1834,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546525,1033684.00
09/22/2016 08:15,2,0.203,ALERT,211.48,337.54,59.965,1474546503,"201051344000458","219011344069620",25.86,17.80,0,300.27,349.26,5.3,3.2,0.004,563253.1,563253.1,1845,0,0,0,L,1122011218,0,121.33,121.10,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546527,1033685.00
09/22/2016 08:15,2,0.193,ACTIVE,212.16,338.74,59.970,1474546503,"201051344000853","219011344069620",25.49,17.00,0,300.27,350.77,5.0,2.9,0.004,562560.9,562560.9,1852,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546528,1033686.00
09/22/2016 08:15,2,0.184,ACTIVE,211.48,337.54,59.970,1474546503,"201051344000685","219011344069620",25.21,17.00,0,299.37,349.86,4.7,2.6,0.004,565220.4,565220.4,1841,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546529,1033687.00
09/22/2016 08:15,2,0.197,ACTIVE,211.25,336.94,59.975,1474546503,"201051344000917","219011344069620",25.29,17.80,0,297.87,350.17,5.0,2.9,0.004,562166.3,562166.3,1838,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546530,1033688.00
09/22/2016 08:15,2,0.160,ACTIVE,211.48,336.64,59.938,1474546503,"201051344001145","219011344069620",27.71,17.00,0,299.37,345.96,4.5,2.4,0.000,567370.6,567370.6,1838,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546531,1033689.00
09/22/2016 08:15,2,0.164,ACTIVE,211.25,336.94,59.981,1474546503,"201051344000651","219011344069620",27.75,16.30,0,298.47,345.66,4.7,2.6,0.009,560545.6,560545.6,1833,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546532,1033690.00
09/22/2016 08:15,2,0.072,ACTIVE_NO_POWER,211.03,332.73,59.975,1474546503,"274151322000088","219011344069620",26.38,17.50,0,299.07,334.24,1.9,0.0,0.000,785902.6,785902.6,1828,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546533,1033691.00
09/22/2016 08:15,2,0.076,ALERT,211.93,320.11,59.981,1474546503,"274151322000068","219011344069620",26.00,17.80,0,295.76,391.94,2.1,0.1,0.000,679022.2,679022.2,1867,0,0,0,L,1151911521,0,121.55,122.01,0002,17,0,0,0,0,0,0,255,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546535,1033692.00
09/22/2016 08:15,2,0.205,ACTIVE,211.03,335.74,59.986,1474546503,"201051344001135","219011344069620",25.56,17.00,0,299.67,347.76,5.3,3.2,0.004,556686.4,556686.4,1832,0,0,0,L,1122011218,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546536,1033693.00
09/22/2016 08:15,2,0.207,ACTIVE,211.25,337.84,59.938,1474546503,"201051344000594","219011344069620",25.84,17.30,0,300.27,349.86,5.4,3.3,0.009,567656.6,567656.6,1840,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546537,1033694.00
09/22/2016 08:15,2,0.213,ACTIVE,211.25,336.34,59.986,1474546503,"201051344001203","219011344069620",24.93,17.00,0,299.37,351.07,5.4,3.3,0.004,564931.0,564931.0,1839,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546538,1033695.00
09/22/2016 08:15,2,0.104,ACTIVE,211.25,338.74,59.986,1474546503,"274151322000054","219011344069620",24.71,18.30,0,299.37,346.86,2.6,0.6,0.004,802047.4,802047.4,1825,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546538,1033696.00
09/22/2016 08:15,2,0.199,ACTIVE,211.70,337.54,59.991,1474546503,"201051344000867","219011344069620",25.96,17.50,0,299.37,351.67,5.3,3.2,0.004,554957.0,554957.0,1843,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546539,1033697.00
09/22/2016 08:15,2,0.227,ACTIVE,211.25,336.94,59.981,1474546503,"201051344001093","219011344069620",24.89,17.50,0,299.67,348.06,5.7,3.6,0.004,561544.3,561544.3,1843,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546540,1033698.00
09/22/2016 08:15,2,0.152,ACTIVE,211.48,338.44,59.991,1474546503,"201051344000900","219011344069620",25.50,17.00,0,299.67,353.47,4.0,1.9,0.009,571819.9,571819.9,1846,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546541,1033699.00
09/22/2016 08:15,2,0.205,ACTIVE,211.93,338.14,59.981,1474546503,"201051344000648","219011344069620",25.90,16.70,0,299.67,352.57,5.4,3.3,0.009,560420.8,560420.8,1837,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546542,1033700.00
09/22/2016 08:15,2,0.201,ACTIVE,211.70,338.44,59.991,1474546503,"201051344000569","219011344069620",25.94,17.30,0,300.87,349.56,5.3,3.2,0.009,571745.2,571745.2,1842,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546543,1033701.00
09/22/2016 08:15,2,0.211,ACTIVE,211.48,337.84,59.949,1474546503,"201051344000983","219011344069620",25.29,17.30,0,300.57,348.66,5.4,3.3,0.004,564276.0,564276.0,1849,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546544,1033702.00
09/22/2016 08:15,2,0.189,ALERT,211.70,337.84,59.959,1474546503,"201051344001158","219011344069620",25.21,16.70,0,299.67,349.86,4.9,2.8,0.004,555833.4,555833.4,1838,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546546,1033703.00
09/22/2016 08:15,2,0.172,ACTIVE,211.70,339.04,59.981,1474546503,"201051344000576","219011344069620",27.51,16.70,0,300.27,346.26,4.8,2.7,0.004,563413.7,563413.7,1849,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546547,1033704.00
09/22/2016 08:15,2,0.111,ALERT,211.48,308.09,60.012,1474546503,"274151322000087","219011344069620",24.83,18.00,0,298.17,339.95,2.8,0.7,0.000,774082.0,774082.0,1843,0,0,0,L,1151911521,0,121.33,121.78,0002,17,0,0,0,0,0,0,54,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474546548,1033705.00
09/22/2016 08:30,2,0.189,ALERT,211.93,338.74,59.996,1474547403,"201051344000645","219011344069620",27.19,18.00,0,299.07,342.05,5.3,3.2,0.009,562884.7,562884.7,1844,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547405,1033706.00
09/22/2016 08:30,2,0.125,ACTIVE,211.25,338.44,59.996,1474547403,"274151322000085","219011344069620",24.25,19.00,0,310.49,357.08,3.1,1.1,0.009,801633.9,801633.9,1829,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547406,1033707.00
09/22/2016 08:30,2,0.221,ALERT,212.16,340.55,59.996,1474547403,"201051344000633","219011344069620",26.34,17.50,0,296.66,342.95,5.9,3.8,0.004,554486.3,554486.3,1842,0,0,0,L,1122011218,0,121.55,121.55,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547407,1033708.00
09/22/2016 08:30,2,0.227,ALERT,211.48,338.14,59.991,1474547403,"201051344000469","219011344069620",27.21,17.00,0,298.17,341.45,6.3,4.2,0.009,557121.1,557121.1,1849,0,0,0,L,1122011218,0,120.65,121.55,0002,14,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547409,1033709.00
09/22/2016 08:30,2,0.215,ALERT,211.03,336.94,60.002,1474547403,"201051344000646","219011344069620",27.10,17.30,0,297.57,339.65,6.0,3.8,0.013,557598.6,557598.6,1837,0,0,0,L,1122011218,0,121.33,120.88,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547411,1033710.00
09/22/2016 08:30,2,0.146,ACTIVE,211.03,338.44,59.991,1474547403,"274151322000052","219011344069620",25.88,19.00,0,321.01,351.07,3.9,1.8,0.013,824175.0,824175.0,1833,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547412,1033711.00
09/22/2016 08:30,2,0.230,ALERT,211.48,337.24,59.991,1474547403,"201051344000585","219011344069620",26.88,17.80,0,297.87,340.25,6.3,4.1,0.009,567656.7,567656.7,1840,0,0,0,L,1122011218,0,120.65,121.33,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547414,1033712.00
09/22/2016 08:30,2,0.225,ACTIVE,211.25,336.34,59.991,1474547403,"201051344001230","219011344069620",24.89,17.50,0,298.17,338.74,5.6,3.5,0.009,560539.6,560539.6,1843,0,0,0,L,1122011218,0,121.33,120.88,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547415,1033713.00
09/22/2016 08:30,2,0.211,ALERT,211.48,336.94,59.970,1474547403,"201051344000582","219011344069620",26.62,17.30,0,298.77,340.25,5.7,3.6,0.009,553302.1,553302.1,1837,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547417,1033714.00
09/22/2016 08:30,2,0.232,ALERT,211.03,336.04,60.018,1474547403,"201051344000955","219011344069620",26.98,17.50,0,297.57,339.04,6.4,4.3,0.009,567339.4,567339.4,1835,0,0,0,L,1122011218,0,120.42,121.10,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547418,1033715.00
09/22/2016 08:30,2,0.070,ACTIVE_NO_POWER,211.25,338.74,60.007,1474547403,"274151322000094","219011344069620",29.30,18.00,0,298.17,383.23,2.0,0.0,0.009,678529.7,678529.7,1873,0,0,0,L,1151911521,0,121.10,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547419,1033716.00
09/22/2016 08:30,2,0.244,ALERT,211.25,337.84,59.986,1474547403,"201051344000579","219011344069620",27.33,17.80,0,299.67,341.15,6.8,4.6,0.013,571488.0,571488.0,1835,0,0,0,L,1122011218,0,120.88,120.88,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547421,1033717.00
09/22/2016 08:30,2,0.230,ALERT,211.03,336.04,60.023,1474547403,"201051344000890","219011344069620",26.54,17.80,0,298.17,339.95,6.2,4.1,0.009,564580.7,564580.7,1838,0,0,0,L,1122011218,0,121.10,120.42,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547423,1033718.00
09/22/2016 08:30,2,0.219,ALERT,211.03,336.64,59.991,1474547403,"201051344000438","219011344069620",26.86,17.30,0,297.87,340.55,6.0,3.9,0.009,566024.2,566024.2,1838,0,0,0,L,1122011218,0,121.10,120.88,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547425,1033719.00
09/22/2016 08:30,2,0.254,ALERT,211.25,336.64,59.991,1474547403,"201051344000417","219011344069620",26.40,17.80,0,297.26,341.15,6.8,4.6,0.018,557027.3,557027.3,1837,0,0,0,L,1122011218,0,120.88,120.88,0002,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547426,1033720.00
09/22/2016 08:30,2,0.127,ALERT,211.25,338.44,60.002,1474547403,"274151322000083","219011344069620",25.52,19.00,0,299.67,341.15,3.3,1.2,0.009,816663.4,816663.4,1832,0,0,0,L,1151911521,0,121.10,121.55,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547428,1033721.00
09/22/2016 08:30,2,0.133,ACTIVE,211.70,338.74,60.002,1474547403,"274151322000076","219011344069620",26.22,19.00,0,326.12,349.26,3.5,1.5,0.009,871806.8,871806.8,1843,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547429,1033722.00
09/22/2016 08:30,2,0.217,ALERT,211.25,337.84,59.991,1474547403,"201051344000868","219011344069620",26.38,17.50,0,299.67,341.15,5.8,3.7,0.009,555895.2,555895.2,1841,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547431,1033723.00
09/22/2016 08:30,2,0.129,ALERT,211.25,337.84,59.996,1474547403,"274151322000095","219011344069620",25.62,18.70,0,299.97,340.85,3.3,1.3,0.009,863010.0,863010.0,1841,0,0,0,L,1151911521,0,121.55,121.33,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547433,1033724.00
09/22/2016 08:30,2,0.176,ACTIVE,211.25,339.04,59.996,1474547403,"201051344000988","219011344069620",17.97,17.50,0,296.66,354.37,3.2,1.2,0.000,536056.6,536056.6,1836,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547434,1033725.00
09/22/2016 08:30,2,0.211,ALERT,211.25,335.74,60.012,1474547403,"201051344001025","219011344069620",26.58,17.30,0,297.26,339.95,5.7,3.6,0.013,566274.6,566274.6,1835,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547436,1033726.00
