ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 08:30,2,0.213,ACTIVE,211.25,337.24,60.028,1474547403,"201051344000458","219011344069620",26.88,18.30,0,299.37,341.45,5.8,3.7,0.013,563254.0,563254.0,1847,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547437,1033727.00
09/22/2016 08:30,2,0.219,ALERT,211.93,339.04,59.954,1474547403,"201051344000853","219011344069620",25.43,17.50,0,299.37,342.35,5.7,3.5,0.013,562561.7,562561.7,1853,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547439,1033728.00
09/22/2016 08:30,2,0.199,ALERT,211.48,337.84,59.996,1474547403,"201051344000685","219011344069620",26.06,17.50,0,297.57,340.85,5.3,3.2,0.009,565221.1,565221.1,1842,0,0,0,L,1122011218,0,121.78,120.88,0002,15,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547440,1033729.00
09/22/2016 08:30,2,0.219,ALERT,211.25,337.24,59.986,1474547403,"201051344000917","219011344069620",25.90,18.30,0,296.66,339.95,5.8,3.6,0.009,562167.1,562167.1,1839,0,0,0,L,1122011218,0,120.88,121.33,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547442,1033730.00
09/22/2016 08:30,2,0.199,ALERT,211.48,337.24,59.965,1474547403,"201051344001145","219011344069620",26.36,17.50,0,298.17,340.55,5.3,3.2,0.013,567371.3,567371.3,1839,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547444,1033731.00
09/22/2016 08:30,2,0.211,ALERT,211.25,337.24,59.954,1474547403,"201051344000651","219011344069620",26.64,17.00,0,297.26,340.25,5.7,3.6,0.009,560546.4,560546.4,1834,0,0,0,L,1122011218,0,121.33,120.65,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547446,1033732.00
09/22/2016 08:30,2,0.074,ACTIVE,211.03,336.94,59.991,1474547403,"274151322000088","219011344069620",27.15,19.00,0,300.27,339.65,2.1,0.1,0.000,785902.6,785902.6,1829,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547447,1033733.00
09/22/2016 08:30,2,0.090,ACTIVE,211.93,338.44,59.986,1474547403,"274151322000068","219011344069620",29.42,19.30,0,298.77,390.44,2.6,0.6,0.000,679022.3,679022.3,1869,0,0,0,L,1151911521,0,121.55,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547448,1033734.00
09/22/2016 08:30,2,0.225,ALERT,210.80,335.14,59.981,1474547403,"201051344001135","219011344069620",26.60,17.50,0,298.17,339.04,6.1,3.9,0.009,556687.3,556687.3,1833,0,0,0,L,1122011218,0,120.88,120.88,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547450,1033735.00
09/22/2016 08:30,2,0.223,ALERT,211.03,338.14,60.023,1474547403,"201051344000594","219011344069620",26.64,17.80,0,299.37,341.15,6.0,3.9,0.013,567657.5,567657.5,1841,0,0,0,L,1122011218,0,120.88,120.88,0002,14,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547451,1033736.00
09/22/2016 08:30,2,0.223,ALERT,211.48,336.34,59.986,1474547403,"201051344001203","219011344069620",26.64,17.80,0,297.87,342.05,6.0,3.9,0.009,564931.9,564931.9,1840,0,0,0,L,1122011218,0,121.55,120.88,0002,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547453,1033737.00
09/22/2016 08:30,2,0.129,ACTIVE,211.25,338.74,59.986,1474547403,"274151322000054","219011344069620",24.05,19.30,0,318.30,352.87,3.1,1.1,0.000,802047.6,802047.6,1826,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547454,1033738.00
09/22/2016 08:30,2,0.219,ALERT,211.70,337.84,59.965,1474547403,"201051344000867","219011344069620",26.68,18.00,0,299.37,340.85,5.9,3.8,0.009,554957.8,554957.8,1844,0,0,0,L,1122011218,0,121.33,121.10,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547456,1033739.00
09/22/2016 08:30,2,0.238,ALERT,211.25,336.94,59.986,1474547403,"201051344001093","219011344069620",26.46,18.00,0,298.17,340.25,6.4,4.3,0.009,561545.3,561545.3,1844,0,0,0,L,1122011218,0,120.88,120.88,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547458,1033740.00
09/22/2016 08:30,2,0.174,ALERT,211.25,338.14,59.991,1474547403,"201051344000900","219011344069620",26.02,17.50,0,299.07,341.45,4.6,2.5,0.004,571820.4,571820.4,1847,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547460,1033741.00
09/22/2016 08:30,2,0.223,ALERT,211.70,338.14,60.007,1474547403,"201051344000648","219011344069620",26.82,17.30,0,299.07,341.45,6.1,3.9,0.013,560421.8,560421.8,1838,0,0,0,L,1122011218,0,120.65,121.55,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547462,1033742.00
09/22/2016 08:30,2,0.217,ALERT,211.48,338.14,59.996,1474547403,"201051344000569","219011344069620",26.64,17.80,0,300.27,341.45,5.9,3.8,0.013,571746.1,571746.1,1843,0,0,0,L,1122011218,0,120.65,121.33,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547464,1033743.00
09/22/2016 08:30,2,0.225,ALERT,211.48,337.84,59.986,1474547403,"201051344000983","219011344069620",26.64,17.80,0,300.27,340.85,6.1,3.9,0.009,564276.9,564276.9,1850,0,0,0,L,1122011218,0,121.10,121.10,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547465,1033744.00
09/22/2016 08:30,2,0.201,ACTIVE,211.48,337.84,59.986,1474547403,"201051344001158","219011344069620",26.86,17.30,0,298.47,341.15,5.5,3.4,0.013,555834.1,555834.1,1840,0,0,0,L,1122011218,0,120.65,120.88,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547466,1033745.00
09/22/2016 08:30,2,0.223,ALERT,211.70,339.04,59.954,1474547403,"201051344000576","219011344069620",26.02,17.50,0,299.37,342.95,5.9,3.8,0.009,563414.5,563414.5,1850,0,0,0,L,1122011218,0,121.33,121.10,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547468,1033746.00
09/22/2016 08:30,2,0.131,ALERT,211.25,336.94,59.996,1474547403,"274151322000087","219011344069620",24.85,19.30,0,297.87,341.45,3.3,1.2,0.000,774082.2,774082.2,1845,0,0,0,L,1151911521,0,121.33,121.55,0002,17,0,0,0,0,0,0,139,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474547470,1033747.00
09/22/2016 08:45,2,0.271,ACTIVE,211.70,339.34,59.986,1474548303,"201051344000645","219011344069620",26.80,18.70,0,299.67,342.65,7.5,5.3,0.035,562885.7,562885.7,1846,0,0,0,L,1122011218,0,121.33,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548304,1033748.00
09/22/2016 08:45,2,0.199,ACTIVE,211.25,338.14,59.975,1474548303,"274151322000085","219011344069620",25.72,19.50,0,327.32,348.66,5.2,3.1,0.018,801634.4,801634.4,1830,0,0,0,L,1151911521,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548305,1033749.00
09/22/2016 08:45,2,0.283,ACTIVE,211.70,339.95,59.996,1474548303,"201051344000633","219011344069620",27.85,17.80,0,297.26,344.45,8.0,5.8,0.031,554487.5,554487.5,1844,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548306,1033750.00
09/22/2016 08:45,2,0.297,ACTIVE,211.48,338.74,59.986,1474548303,"201051344000469","219011344069620",26.96,17.30,0,298.17,342.65,8.2,6.0,0.035,557122.3,557122.3,1851,0,0,0,L,1122011218,0,120.42,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548307,1033751.00
09/22/2016 08:45,2,0.289,ACTIVE,211.25,338.14,59.986,1474548303,"201051344000646","219011344069620",27.35,17.80,0,296.96,341.75,8.1,5.8,0.031,557599.7,557599.7,1839,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548308,1033752.00
09/22/2016 08:45,2,0.221,ACTIVE,211.25,338.74,59.986,1474548303,"274151322000052","219011344069620",26.76,19.50,0,333.63,342.65,6.0,3.9,0.027,824175.6,824175.6,1834,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548309,1033753.00
09/22/2016 08:45,2,0.303,ALERT,211.70,339.04,59.991,1474548303,"201051344000585","219011344069620",27.33,18.00,0,298.47,345.96,8.4,6.2,0.027,567657.9,567657.9,1842,0,0,0,L,1122011218,0,120.65,121.55,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548311,1033754.00
09/22/2016 08:45,2,0.275,ALERT,211.48,337.84,59.996,1474548303,"201051344001230","219011344069620",27.89,17.80,0,297.87,340.55,7.8,5.6,0.022,560540.7,560540.7,1844,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548312,1033755.00
09/22/2016 08:45,2,0.275,ACTIVE,211.93,338.74,59.959,1474548303,"201051344000582","219011344069620",27.51,17.80,0,309.59,373.01,7.8,5.6,0.031,553303.1,553303.1,1839,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548313,1033756.00
09/22/2016 08:45,2,0.305,ACTIVE,211.03,337.24,59.986,1474548303,"201051344000955","219011344069620",27.15,18.00,0,297.57,341.15,8.4,6.2,0.031,567340.7,567340.7,1837,0,0,0,L,1122011218,0,120.42,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548314,1033757.00
09/22/2016 08:45,2,0.125,ACTIVE,211.25,338.74,60.007,1474548303,"274151322000094","219011344069620",30.65,19.00,0,309.29,360.08,3.9,1.8,0.009,678529.9,678529.9,1874,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548315,1033758.00
09/22/2016 08:45,2,0.314,ACTIVE,211.25,337.84,60.018,1474548303,"201051344000579","219011344069620",27.65,18.00,0,311.69,370.90,8.8,6.6,0.031,571489.3,571489.3,1837,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548316,1033759.00
09/22/2016 08:45,2,0.295,ACTIVE,211.25,337.24,59.981,1474548303,"201051344000890","219011344069620",27.77,18.00,0,298.17,341.75,8.3,6.1,0.031,564581.9,564581.9,1840,0,0,0,L,1122011218,0,121.10,120.65,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548317,1033760.00
09/22/2016 08:45,2,0.285,ACTIVE,211.70,338.74,59.986,1474548303,"201051344000438","219011344069620",27.75,17.80,0,297.87,342.65,8.0,5.8,0.031,566025.3,566025.3,1840,0,0,0,L,1122011218,0,121.33,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548318,1033761.00
09/22/2016 08:45,2,0.311,ACTIVE,211.70,338.44,59.986,1474548303,"201051344000417","219011344069620",27.75,18.00,0,296.96,342.05,8.7,6.5,0.027,557028.6,557028.6,1839,0,0,0,L,1122011218,0,120.88,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548319,1033762.00
09/22/2016 08:45,2,0.201,ACTIVE,211.25,339.34,59.965,1474548303,"274151322000083","219011344069620",26.38,19.50,0,325.52,350.17,5.3,3.2,0.027,816663.9,816663.9,1834,0,0,0,L,1151911521,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548320,1033763.00
09/22/2016 08:45,2,0.209,ACTIVE,211.70,339.04,59.981,1474548303,"274151322000076","219011344069620",27.43,19.50,0,335.14,342.95,5.8,3.7,0.022,871807.4,871807.4,1844,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548321,1033764.00
09/22/2016 08:45,2,0.289,ACTIVE,211.25,338.74,59.986,1474548303,"201051344000868","219011344069620",27.27,17.80,0,299.67,342.35,8.0,5.8,0.027,555896.3,555896.3,1843,0,0,0,L,1122011218,0,120.65,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548322,1033765.00
09/22/2016 08:45,2,0.201,ACTIVE,211.03,337.84,59.975,1474548303,"274151322000095","219011344069620",26.58,19.30,0,331.83,345.06,5.5,3.3,0.022,863010.6,863010.6,1843,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548322,1033766.00
09/22/2016 08:45,2,0.264,ALERT,211.03,339.95,59.986,1474548303,"201051344000988","219011344069620",17.93,17.50,0,297.26,342.35,4.8,2.7,0.027,536057.0,536057.0,1837,0,0,0,L,1122011218,0,120.65,121.10,0002,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548324,1033767.00
09/22/2016 08:45,2,0.275,ACTIVE,211.48,337.84,59.981,1474548303,"201051344001025","219011344069620",27.65,17.50,0,318.30,354.67,7.8,5.6,0.031,566275.7,566275.7,1837,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548325,1033768.00
09/22/2016 08:45,2,0.283,ACTIVE,211.03,337.84,59.986,1474548303,"201051344000458","219011344069620",27.45,19.00,0,311.39,359.18,7.9,5.7,0.027,563255.1,563255.1,1848,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548326,1033769.00
09/22/2016 08:45,2,0.277,ACTIVE,211.70,339.95,59.975,1474548303,"201051344000853","219011344069620",28.01,17.80,0,315.60,365.80,7.9,5.7,0.027,562562.8,562562.8,1855,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548327,1033770.00
09/22/2016 08:45,2,0.258,ACTIVE,211.70,338.44,59.981,1474548303,"201051344000685","219011344069620",27.57,17.80,0,297.26,342.35,7.2,5.1,0.027,565222.0,565222.0,1844,0,0,0,L,1122011218,0,121.78,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548328,1033771.00
09/22/2016 08:45,2,0.271,ACTIVE,211.70,339.04,60.012,1474548303,"201051344000917","219011344069620",27.57,18.70,0,296.66,342.35,7.6,5.4,0.035,562168.1,562168.1,1841,0,0,0,L,1122011218,0,120.88,121.55,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548329,1033772.00
09/22/2016 08:45,2,0.266,ACTIVE,211.70,338.14,60.002,1474548303,"201051344001145","219011344069620",27.47,17.80,0,297.87,342.05,7.4,5.2,0.027,567372.3,567372.3,1841,0,0,0,L,1122011218,0,121.10,121.33,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548330,1033773.00
09/22/2016 08:45,2,0.275,ACTIVE,211.70,338.14,59.991,1474548303,"201051344000651","219011344069620",27.37,17.50,0,310.79,371.21,7.7,5.5,0.031,560547.5,560547.5,1836,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548331,1033774.00
09/22/2016 08:45,2,0.084,ACTIVE,211.03,337.84,59.981,1474548303,"274151322000088","219011344069620",29.18,19.80,0,308.69,342.05,2.6,0.6,0.000,785902.6,785902.6,1830,0,0,0,L,1151911521,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548332,1033775.00
09/22/2016 08:45,2,0.139,ACTIVE,211.93,339.65,59.970,1474548303,"274151322000068","219011344069620",30.85,19.80,0,318.91,354.97,4.4,2.3,0.013,679022.6,679022.6,1870,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548333,1033776.00
09/22/2016 08:45,2,0.295,ACTIVE,211.25,336.64,59.981,1474548303,"201051344001135","219011344069620",26.64,17.80,0,315.90,355.28,8.0,5.8,0.031,556688.4,556688.4,1835,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548334,1033777.00
09/22/2016 08:45,2,0.277,ACTIVE,211.03,338.44,59.991,1474548303,"201051344000594","219011344069620",28.55,18.00,0,316.20,359.78,8.1,5.8,0.027,567658.7,567658.7,1843,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548334,1033778.00
09/22/2016 08:45,2,0.285,ACTIVE,211.70,337.54,59.991,1474548303,"201051344001203","219011344069620",27.17,18.00,0,311.69,370.90,7.9,5.7,0.031,564933.0,564933.0,1842,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548335,1033779.00
09/22/2016 08:45,2,0.193,ACTIVE,211.25,339.95,60.007,1474548303,"274151322000054","219011344069620",25.82,20.00,0,333.63,342.35,5.2,3.0,0.022,802048.1,802048.1,1827,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548336,1033780.00
09/22/2016 08:45,2,0.283,ACTIVE,211.48,338.14,59.996,1474548303,"201051344000867","219011344069620",27.27,18.70,0,299.07,342.35,7.8,5.7,0.031,554958.9,554958.9,1846,0,0,0,L,1122011218,0,121.33,121.10,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548337,1033781.00
09/22/2016 08:45,2,0.297,ACTIVE,211.48,337.54,59.959,1474548303,"201051344001093","219011344069620",27.59,18.30,0,297.87,342.35,8.3,6.1,0.031,561546.5,561546.5,1846,0,0,0,L,1122011218,0,120.88,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548338,1033782.00
09/22/2016 08:45,2,0.242,ALERT,211.25,338.74,59.996,1474548303,"201051344000900","219011344069620",27.17,18.00,0,300.27,346.86,6.7,4.5,0.027,571821.3,571821.3,1849,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548340,1033783.00
09/22/2016 08:45,2,0.287,ACTIVE,211.48,338.44,59.965,1474548303,"201051344000648","219011344069620",27.39,17.50,0,315.00,364.59,8.0,5.8,0.027,560422.9,560422.9,1840,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548341,1033784.00
09/22/2016 08:45,2,0.275,ACTIVE,211.48,338.44,59.991,1474548303,"201051344000569","219011344069620",28.13,18.00,0,322.51,355.88,7.9,5.7,0.027,571747.2,571747.2,1845,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548342,1033785.00
09/22/2016 08:45,2,0.287,ACTIVE,211.48,338.14,59.991,1474548303,"201051344000983","219011344069620",27.77,18.00,0,314.10,365.80,8.1,5.9,0.035,564278.1,564278.1,1852,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548342,1033786.00
09/22/2016 08:45,2,0.273,ACTIVE,211.93,339.65,59.991,1474548303,"201051344000576","219011344069620",27.99,17.80,0,299.67,343.25,7.8,5.6,0.027,563415.6,563415.6,1852,0,0,0,L,1122011218,0,121.10,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548345,1033787.00
09/22/2016 08:45,2,0.199,ACTIVE,211.48,339.04,59.996,1474548303,"274151322000087","219011344069620",25.60,20.70,0,297.87,352.87,5.2,3.1,0.018,774082.7,774082.7,1847,0,0,0,L,1151911521,0,121.78,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548346,1033788.00
09/22/2016 08:45,2,0.268,ALERT,211.25,338.74,60.007,1474548303,"201051344001158","219011344069620",27.87,17.50,0,299.07,342.05,7.6,5.4,0.035,555835.2,555835.2,1841,0,0,0,L,1122011218,1,120.65,121.10,0002,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474548348,1033789.00
09/22/2016 09:00,2,0.377,ACTIVE,212.61,341.15,59.944,1474549203,"201051344000645","219011344069620",27.81,19.00,0,333.63,346.26,10.6,8.3,0.053,562887.4,562887.4,1847,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549204,1033790.00
09/22/2016 09:00,2,0.295,ACTIVE,212.16,340.55,59.965,1474549203,"274151322000085","219011344069620",26.80,20.00,0,336.04,344.15,8.0,5.8,0.040,801635.5,801635.5,1831,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549205,1033791.00
09/22/2016 09:00,2,0.396,ACTIVE,212.61,342.65,59.938,1474549203,"201051344000633","219011344069620",27.59,18.00,0,332.43,347.16,11.1,8.8,0.062,554489.3,554489.3,1845,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549206,1033792.00
09/22/2016 09:00,2,0.383,ACTIVE,212.38,341.15,59.986,1474549203,"201051344000469","219011344069620",29.00,17.50,0,331.53,345.66,11.3,8.9,0.057,557124.2,557124.2,1852,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549207,1033793.00
09/22/2016 09:00,2,0.404,ACTIVE,211.48,339.34,59.970,1474549203,"201051344000646","219011344069620",27.10,18.00,0,331.83,343.85,11.1,8.8,0.057,557601.6,557601.6,1840,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549208,1033794.00
09/22/2016 09:00,2,0.328,ACTIVE,211.93,339.65,59.970,1474549203,"274151322000052","219011344069620",27.02,20.00,0,335.44,344.45,9.0,6.7,0.049,824177.0,824177.0,1835,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549209,1033795.00
09/22/2016 09:00,2,0.412,ACTIVE,211.70,339.34,59.944,1474549203,"201051344000585","219011344069620",27.91,18.30,0,332.43,344.76,11.7,9.4,0.057,567659.9,567659.9,1844,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549210,1033796.00
09/22/2016 09:00,2,0.379,ACTIVE,211.70,338.44,59.975,1474549203,"201051344001230","219011344069620",27.87,18.00,0,331.53,342.65,10.7,8.4,0.049,560542.5,560542.5,1846,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549211,1033797.00
09/22/2016 09:00,2,0.381,ACTIVE,212.16,339.34,59.975,1474549203,"201051344000582","219011344069620",27.91,18.30,0,333.03,344.15,10.8,8.5,0.057,553304.9,553304.9,1840,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549212,1033798.00
09/22/2016 09:00,2,0.410,ACTIVE,211.25,338.44,59.928,1474549203,"201051344000955","219011344069620",28.03,18.30,0,331.23,343.25,11.7,9.3,0.062,567342.7,567342.7,1838,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549212,1033799.00
09/22/2016 09:00,2,0.186,ACTIVE,212.38,390.14,59.975,1474549203,"274151322000094","219011344069620",36.76,20.00,0,336.34,394.35,7.0,4.8,0.031,678530.8,678530.8,1875,0,0,0,L,1151911521,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549213,1033800.00
09/22/2016 09:00,2,0.432,ACTIVE,212.38,340.85,59.975,1474549203,"201051344000579","219011344069620",27.69,18.30,0,332.73,345.66,12.2,9.8,0.062,571491.4,571491.4,1838,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549214,1033801.00
09/22/2016 09:00,2,0.410,ACTIVE,211.70,338.74,59.981,1474549203,"201051344000890","219011344069620",27.67,18.70,0,332.43,343.55,11.6,9.2,0.062,564583.9,564583.9,1841,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549215,1033802.00
09/22/2016 09:00,2,0.398,ACTIVE,211.93,339.65,59.975,1474549203,"201051344000438","219011344069620",27.55,18.00,0,333.03,343.85,11.2,8.9,0.062,566027.2,566027.2,1841,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549216,1033803.00
09/22/2016 09:00,2,0.416,ACTIVE,211.93,339.65,59.981,1474549203,"201051344000417","219011344069620",28.17,18.30,0,332.13,344.15,11.9,9.6,0.062,557030.6,557030.6,1840,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549217,1033804.00
09/22/2016 09:00,2,0.305,ACTIVE,212.16,341.15,59.975,1474549203,"274151322000083","219011344069620",27.02,20.00,0,335.74,344.15,8.4,6.2,0.040,816665.1,816665.1,1835,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549218,1033805.00
09/22/2016 09:00,2,0.322,ACTIVE,212.38,340.85,59.959,1474549203,"274151322000076","219011344069620",27.71,20.00,0,336.94,345.06,9.1,6.8,0.044,871808.8,871808.8,1845,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549219,1033806.00
09/22/2016 09:00,2,0.391,ACTIVE,212.16,340.85,59.981,1474549203,"201051344000868","219011344069620",28.35,18.30,0,332.73,345.36,11.3,8.9,0.057,555898.2,555898.2,1844,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549220,1033807.00
09/22/2016 09:00,2,0.320,ACTIVE,212.16,339.95,59.959,1474549203,"274151322000095","219011344069620",26.74,19.80,0,336.04,343.85,8.7,6.4,0.044,863011.8,863011.8,1844,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549221,1033808.00
09/22/2016 09:00,2,0.373,ACTIVE,212.16,341.75,59.949,1474549203,"201051344000988","219011344069620",18.13,18.00,0,331.23,345.96,6.9,4.7,0.044,536057.9,536057.9,1839,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549222,1033809.00
09/22/2016 09:00,2,0.393,ACTIVE,211.70,338.44,59.970,1474549203,"201051344001025","219011344069620",27.71,18.00,0,332.13,343.85,11.1,8.7,0.057,566277.5,566277.5,1838,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549223,1033810.00
09/22/2016 09:00,2,0.396,ACTIVE,212.16,340.85,59.933,1474549203,"201051344000458","219011344069620",27.83,19.30,0,333.03,345.36,11.2,8.9,0.057,563257.0,563257.0,1849,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549223,1033811.00
09/22/2016 09:00,2,0.393,ACTIVE,212.83,342.05,59.959,1474549203,"201051344000853","219011344069620",27.65,18.00,0,333.93,346.56,11.1,8.8,0.062,562564.6,562564.6,1856,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549224,1033812.00
09/22/2016 09:00,2,0.371,ACTIVE,212.16,340.25,59.938,1474549203,"201051344000685","219011344069620",27.77,18.30,0,332.13,344.15,10.5,8.2,0.062,565223.7,565223.7,1845,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549225,1033813.00
09/22/2016 09:00,2,0.381,ACTIVE,211.93,339.95,59.970,1474549203,"201051344000917","219011344069620",27.89,19.30,0,331.23,344.15,10.8,8.5,0.053,562169.9,562169.9,1842,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549226,1033814.00
09/22/2016 09:00,2,0.365,ACTIVE,212.16,339.65,59.991,1474549203,"201051344001145","219011344069620",28.47,18.00,0,333.03,344.76,10.6,8.3,0.053,567374.0,567374.0,1842,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549227,1033815.00
09/22/2016 09:00,2,0.383,ACTIVE,212.16,339.65,59.970,1474549203,"201051344000651","219011344069620",28.01,17.80,0,333.03,344.76,10.9,8.6,0.057,560549.3,560549.3,1837,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549228,1033816.00
09/22/2016 09:00,2,0.281,ACTIVE,211.48,338.74,59.959,1474549203,"274151322000088","219011344069620",26.62,20.00,0,327.32,345.66,7.6,5.4,0.027,785903.6,785903.6,1831,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549229,1033817.00
09/22/2016 09:00,2,0.203,ACTIVE,212.61,399.46,59.970,1474549203,"274151322000068","219011344069620",37.71,21.00,0,336.94,403.07,7.8,5.6,0.031,679023.6,679023.6,1871,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549230,1033818.00
09/22/2016 09:00,2,0.400,ACTIVE,211.70,338.74,59.970,1474549203,"201051344001135","219011344069620",28.21,18.00,0,331.83,342.65,11.4,9.1,0.057,556690.3,556690.3,1836,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549231,1033819.00
09/22/2016 09:00,2,0.404,ACTIVE,211.93,341.15,59.996,1474549203,"201051344000594","219011344069620",27.81,18.30,0,331.23,345.36,11.4,9.1,0.062,567660.6,567660.6,1844,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549232,1033820.00
09/22/2016 09:00,2,0.396,ACTIVE,211.93,339.95,59.970,1474549203,"201051344001203","219011344069620",27.61,18.30,0,332.73,344.76,11.1,8.8,0.062,564934.8,564934.8,1843,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549232,1033821.00
09/22/2016 09:00,2,0.299,ACTIVE,211.93,341.15,59.959,1474549203,"274151322000054","219011344069620",27.08,20.30,0,335.44,344.15,8.2,6.0,0.044,802049.2,802049.2,1828,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549233,1033822.00
09/22/2016 09:00,2,0.398,ACTIVE,212.61,340.85,59.965,1474549203,"201051344000867","219011344069620",28.09,19.00,0,333.03,345.66,11.3,9.0,0.062,554960.8,554960.8,1847,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549234,1033823.00
09/22/2016 09:00,2,0.408,ACTIVE,211.93,339.34,60.002,1474549203,"201051344001093","219011344069620",28.07,18.70,0,331.83,344.15,11.7,9.3,0.053,561548.5,561548.5,1847,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549235,1033824.00
09/22/2016 09:00,2,0.357,ACTIVE,212.16,341.75,59.965,1474549203,"201051344000900","219011344069620",27.69,18.30,0,332.43,345.66,10.1,7.8,0.062,571822.8,571822.8,1851,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549236,1033825.00
09/22/2016 09:00,2,0.404,ACTIVE,212.38,341.45,59.970,1474549203,"201051344000648","219011344069620",27.57,18.00,0,333.63,346.26,11.3,9.0,0.062,560424.8,560424.8,1841,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549237,1033826.00
09/22/2016 09:00,2,0.400,ACTIVE,212.16,340.55,59.970,1474549203,"201051344000569","219011344069620",28.07,18.70,0,333.93,346.26,11.4,9.1,0.062,571749.1,571749.1,1846,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549238,1033827.00
09/22/2016 09:00,2,0.402,ACTIVE,212.16,340.55,59.965,1474549203,"201051344000983","219011344069620",28.29,18.70,0,332.43,345.66,11.5,9.2,0.066,564280.0,564280.0,1853,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549239,1033828.00
09/22/2016 09:00,2,0.381,ACTIVE,212.16,341.15,59.965,1474549203,"201051344001158","219011344069620",28.51,17.80,0,332.13,345.66,11.1,8.7,0.062,555837.0,555837.0,1843,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549240,1033829.00
09/22/2016 09:00,2,0.391,ACTIVE,212.61,342.35,59.970,1474549203,"201051344000576","219011344069620",28.07,18.00,0,333.63,346.26,11.1,8.8,0.057,563417.4,563417.4,1853,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549241,1033830.00
09/22/2016 09:00,2,0.311,ACTIVE,212.16,341.45,59.954,1474549203,"274151322000087","219011344069620",26.60,21.50,0,335.44,344.45,8.4,6.2,0.035,774083.9,774083.9,1848,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474549242,1033831.00
09/22/2016 09:15,2,0.492,ACTIVE,212.38,341.75,59.965,1474550103,"201051344000645","219011344069620",28.65,19.30,0,335.74,348.96,14.3,11.9,0.088,562890.1,562890.1,1848,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550104,1033832.00
09/22/2016 09:15,2,0.430,ACTIVE,211.93,339.34,59.970,1474550103,"274151322000085","219011344069620",26.76,20.70,0,336.64,345.96,11.7,9.3,0.057,801637.5,801637.5,1832,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550105,1033833.00
09/22/2016 09:15,2,0.518,ACTIVE,212.61,343.25,60.007,1474550103,"201051344000633","219011344069620",28.47,18.30,0,334.84,349.86,14.9,12.5,0.093,554492.1,554492.1,1846,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550106,1033834.00
09/22/2016 09:15,2,0.535,ACTIVE,212.16,341.75,59.981,1474550103,"201051344000469","219011344069620",27.71,17.80,0,333.63,348.36,15.1,12.6,0.097,557127.0,557127.0,1853,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550107,1033835.00
09/22/2016 09:15,2,0.512,ACTIVE,211.25,340.25,59.975,1474550103,"201051344000646","219011344069620",28.67,18.30,0,331.53,347.46,14.9,12.5,0.097,557604.3,557604.3,1841,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550108,1033836.00
09/22/2016 09:15,2,0.449,ACTIVE,211.70,340.55,59.975,1474550103,"274151322000052","219011344069620",27.79,20.70,0,335.44,345.96,12.7,10.3,0.075,824179.2,824179.2,1836,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550109,1033837.00
09/22/2016 09:15,2,0.525,ACTIVE,211.93,341.75,59.975,1474550103,"201051344000585","219011344069620",28.82,19.00,0,331.83,347.46,15.3,12.9,0.088,567662.8,567662.8,1845,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550110,1033838.00
09/22/2016 09:15,2,0.510,ACTIVE,211.70,340.25,59.986,1474550103,"201051344001230","219011344069620",27.71,18.30,0,331.83,345.96,14.3,11.9,0.088,560545.2,560545.2,1847,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550110,1033839.00
09/22/2016 09:15,2,0.504,ACTIVE,212.16,341.15,59.981,1474550103,"201051344000582","219011344069620",28.09,18.70,0,333.03,347.76,14.4,12.0,0.084,553307.6,553307.6,1841,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550111,1033840.00
09/22/2016 09:15,2,0.518,ACTIVE,211.25,339.95,59.991,1474550103,"201051344000955","219011344069620",29.16,18.70,0,332.13,346.86,15.3,12.8,0.084,567345.6,567345.6,1839,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550112,1033841.00
09/22/2016 09:15,2,0.209,ACTIVE,211.70,428.91,59.991,1474550103,"274151322000094","219011344069620",40.67,21.50,0,338.44,434.33,8.7,6.5,0.040,678532.3,678532.3,1876,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550113,1033842.00
09/22/2016 09:15,2,0.541,ACTIVE,212.16,341.15,59.991,1474550103,"201051344000579","219011344069620",28.73,18.70,0,334.54,348.96,15.8,13.3,0.093,571494.4,571494.4,1839,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550114,1033843.00
09/22/2016 09:15,2,0.537,ACTIVE,211.48,339.95,59.981,1474550103,"201051344000890","219011344069620",27.61,19.00,0,332.13,347.16,15.0,12.6,0.093,564586.8,564586.8,1842,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550115,1033844.00
09/22/2016 09:15,2,0.516,ACTIVE,211.70,341.45,59.986,1474550103,"201051344000438","219011344069620",28.53,18.30,0,333.03,347.76,14.9,12.4,0.088,566030.0,566030.0,1842,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550116,1033845.00
09/22/2016 09:15,2,0.539,ACTIVE,211.70,340.55,59.981,1474550103,"201051344000417","219011344069620",28.29,18.70,0,332.73,347.16,15.5,13.0,0.088,557033.6,557033.6,1841,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550117,1033846.00
09/22/2016 09:15,2,0.430,ACTIVE,211.70,340.25,59.986,1474550103,"274151322000083","219011344069620",27.35,20.70,0,335.74,346.26,11.9,9.6,0.075,816667.2,816667.2,1836,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550118,1033847.00
09/22/2016 09:15,2,0.457,ACTIVE,212.61,340.25,59.981,1474550103,"274151322000076","219011344069620",27.87,20.70,0,336.94,346.56,12.9,10.6,0.075,871811.1,871811.1,1846,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550118,1033848.00
09/22/2016 09:15,2,0.537,ACTIVE,211.93,340.85,59.991,1474550103,"201051344000868","219011344069620",26.80,18.70,0,333.63,348.06,14.6,12.2,0.093,555901.0,555901.0,1845,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550119,1033849.00
09/22/2016 09:15,2,0.443,ACTIVE,211.70,339.65,59.981,1474550103,"274151322000095","219011344069620",27.79,20.30,0,336.04,346.26,12.5,10.1,0.075,863014.0,863014.0,1845,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550120,1033850.00
09/22/2016 09:15,2,0.482,ACTIVE,211.93,341.15,59.996,1474550103,"201051344000988","219011344069620",18.69,18.30,0,333.03,347.76,9.2,6.9,0.062,536059.5,536059.5,1840,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550121,1033851.00
09/22/2016 09:15,2,0.512,ACTIVE,211.48,340.25,59.996,1474550103,"201051344001025","219011344069620",27.85,18.30,0,332.43,347.76,14.4,12.0,0.088,566280.3,566280.3,1839,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550122,1033852.00
09/22/2016 09:15,2,0.514,ACTIVE,211.93,340.55,59.981,1474550103,"201051344000458","219011344069620",28.11,19.80,0,334.54,348.06,14.7,12.2,0.093,563259.7,563259.7,1850,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550123,1033853.00
09/22/2016 09:15,2,0.512,ACTIVE,212.38,342.35,59.986,1474550103,"201051344000853","219011344069620",28.13,18.70,0,335.74,350.17,14.6,12.2,0.093,562567.4,562567.4,1857,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550124,1033854.00
09/22/2016 09:15,2,0.490,ACTIVE,211.93,341.15,59.996,1474550103,"201051344000685","219011344069620",28.15,18.70,0,333.33,347.76,13.9,11.5,0.093,565226.3,565226.3,1846,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550125,1033855.00
09/22/2016 09:15,2,0.496,ACTIVE,211.70,340.85,59.981,1474550103,"201051344000917","219011344069620",28.37,19.50,0,332.43,347.76,14.3,11.9,0.088,562172.6,562172.6,1843,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550126,1033856.00
09/22/2016 09:15,2,0.494,ACTIVE,211.93,340.85,59.986,1474550103,"201051344001145","219011344069620",27.75,18.30,0,333.63,348.06,13.9,11.5,0.088,567376.6,567376.6,1843,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550127,1033857.00
09/22/2016 09:15,2,0.492,ACTIVE,211.70,340.55,59.986,1474550103,"201051344000651","219011344069620",28.63,18.30,0,333.33,347.76,14.3,11.9,0.084,560552.0,560552.0,1838,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550128,1033858.00
09/22/2016 09:15,2,0.400,ACTIVE,211.25,341.15,59.991,1474550103,"274151322000088","219011344069620",26.92,20.70,0,335.14,345.06,10.9,8.6,0.071,785905.4,785905.4,1832,0,0,0,L,1151911521,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550129,1033859.00
09/22/2016 09:15,2,0.279,ACTIVE,212.38,408.48,59.991,1474550103,"274151322000068","219011344069620",38.51,22.00,0,339.04,421.40,10.9,8.6,0.053,679025.5,679025.5,1872,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550130,1033860.00
09/22/2016 09:15,2,0.506,ACTIVE,211.48,339.04,59.991,1474550103,"201051344001135","219011344069620",28.75,18.70,0,332.73,346.86,14.8,12.3,0.088,556693.1,556693.1,1837,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550130,1033861.00
09/22/2016 09:15,2,0.512,ACTIVE,211.70,340.55,59.996,1474550103,"201051344000594","219011344069620",28.61,18.70,0,333.33,348.06,14.8,12.4,0.093,567663.4,567663.4,1845,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550131,1033862.00
09/22/2016 09:15,2,0.508,ACTIVE,211.93,340.25,59.996,1474550103,"201051344001203","219011344069620",28.27,18.70,0,333.33,348.66,14.5,12.1,0.084,564937.6,564937.6,1844,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550132,1033863.00
09/22/2016 09:15,2,0.410,ACTIVE,211.48,339.95,60.002,1474550103,"274151322000054","219011344069620",27.45,21.00,0,335.44,345.66,11.4,9.1,0.071,802051.3,802051.3,1829,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550133,1033864.00
09/22/2016 09:15,2,0.514,ACTIVE,211.93,340.55,59.954,1474550103,"201051344000867","219011344069620",28.21,19.30,0,334.24,348.06,14.7,12.2,0.088,554963.6,554963.6,1848,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550134,1033865.00
09/22/2016 09:15,2,0.506,ACTIVE,211.70,340.55,59.991,1474550103,"201051344001093","219011344069620",28.90,19.30,0,332.73,347.46,14.8,12.4,0.075,561551.3,561551.3,1848,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550135,1033866.00
09/22/2016 09:15,2,0.457,ACTIVE,211.70,340.55,59.996,1474550103,"201051344000900","219011344069620",28.61,18.70,0,334.24,348.06,13.3,10.9,0.088,571825.3,571825.3,1852,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550136,1033867.00
09/22/2016 09:15,2,0.475,ACTIVE,211.93,340.55,60.028,1474550103,"201051344000648","219011344069620",29.70,18.30,0,335.44,348.66,14.3,11.9,0.080,560427.6,560427.6,1842,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550137,1033868.00
09/22/2016 09:15,2,0.508,ACTIVE,211.70,340.55,59.996,1474550103,"201051344000569","219011344069620",28.29,19.00,0,334.24,348.96,14.6,12.2,0.088,571751.9,571751.9,1847,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550138,1033869.00
09/22/2016 09:15,2,0.510,ACTIVE,211.70,340.25,59.986,1474550103,"201051344000983","219011344069620",28.31,19.00,0,333.63,348.36,14.7,12.2,0.093,564282.8,564282.8,1854,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550139,1033870.00
