ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 09:15,2,0.506,ACTIVE,211.93,340.55,59.996,1474550103,"201051344001158","219011344069620",27.41,18.00,0,333.63,348.06,14.0,11.6,0.093,555839.7,555839.7,1844,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550140,1033871.00
09/22/2016 09:15,2,0.506,ACTIVE,212.38,341.75,59.959,1474550103,"201051344000576","219011344069620",27.81,18.70,0,334.84,348.96,14.3,11.9,0.084,563420.2,563420.2,1854,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550141,1033872.00
09/22/2016 09:15,2,0.416,ACTIVE,211.70,341.45,60.023,1474550103,"274151322000087","219011344069620",27.00,22.30,0,335.74,346.26,11.4,9.1,0.062,774085.9,774085.9,1849,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474550142,1033873.00
09/22/2016 09:30,2,0.604,ACTIVE,212.38,342.65,59.975,1474551003,"201051344000645","219011344069620",28.47,19.50,0,335.14,350.17,17.5,14.9,0.124,562893.0,562893.0,1849,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551004,1033874.00
09/22/2016 09:30,2,0.521,ACTIVE,211.48,340.25,59.959,1474551003,"274151322000085","219011344069620",27.61,21.00,0,336.04,346.56,14.6,12.2,0.088,801639.8,801639.8,1833,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551005,1033875.00
09/22/2016 09:30,2,0.611,ACTIVE,212.38,344.15,59.959,1474551003,"201051344000633","219011344069620",29.02,18.70,0,332.43,351.37,18.0,15.5,0.128,554495.2,554495.2,1847,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551006,1033876.00
09/22/2016 09:30,2,0.625,ACTIVE,212.16,343.25,59.944,1474551003,"201051344000469","219011344069620",28.73,18.00,0,333.33,349.86,18.3,15.7,0.128,557130.2,557130.2,1854,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551007,1033877.00
09/22/2016 09:30,2,0.619,ACTIVE,211.25,341.75,59.928,1474551003,"201051344000646","219011344069620",28.53,19.00,0,332.13,348.66,17.9,15.4,0.119,557607.4,557607.4,1842,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551008,1033878.00
09/22/2016 09:30,2,0.551,ACTIVE,211.25,343.25,59.965,1474551003,"274151322000052","219011344069620",28.11,21.00,0,334.84,347.16,15.6,13.2,0.088,824181.8,824181.8,1837,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551009,1033879.00
09/22/2016 09:30,2,0.631,ACTIVE,211.70,342.35,59.965,1474551003,"201051344000585","219011344069620",29.10,19.00,0,333.03,348.96,18.7,16.1,0.124,567666.0,567666.0,1846,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551010,1033880.00
09/22/2016 09:30,2,0.605,ACTIVE,211.48,340.55,59.970,1474551003,"201051344001230","219011344069620",28.59,18.70,0,331.53,347.16,17.6,15.0,0.119,560548.1,560548.1,1848,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551010,1033881.00
09/22/2016 09:30,2,0.605,ACTIVE,212.16,342.35,59.970,1474551003,"201051344000582","219011344069620",28.51,19.00,0,333.93,348.96,17.5,15.0,0.119,553310.5,553310.5,1842,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551011,1033882.00
09/22/2016 09:30,2,0.631,ACTIVE,211.48,341.45,59.965,1474551003,"201051344000955","219011344069620",28.80,19.00,0,332.73,348.36,18.5,15.9,0.128,567348.7,567348.7,1840,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551012,1033883.00
09/22/2016 09:30,2,0.217,ACTIVE,211.48,441.54,59.975,1474551003,"274151322000094","219011344069620",41.94,22.50,0,336.64,443.64,9.4,7.2,0.053,678533.9,678533.9,1877,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551013,1033884.00
09/22/2016 09:30,2,0.652,ACTIVE,211.70,342.05,59.970,1474551003,"201051344000579","219011344069620",28.82,19.00,0,334.54,349.86,19.1,16.5,0.128,571497.7,571497.7,1840,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551014,1033885.00
09/22/2016 09:30,2,0.635,ACTIVE,211.48,340.55,59.970,1474551003,"201051344000890","219011344069620",28.88,19.30,0,332.73,348.36,18.6,16.0,0.124,564589.8,564589.8,1843,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551015,1033886.00
09/22/2016 09:30,2,0.613,ACTIVE,211.93,341.75,59.986,1474551003,"201051344000438","219011344069620",29.22,19.00,0,334.24,348.96,18.1,15.6,0.128,566033.1,566033.1,1843,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551016,1033887.00
09/22/2016 09:30,2,0.639,ACTIVE,211.70,341.15,59.970,1474551003,"201051344000417","219011344069620",28.92,19.00,0,332.73,348.66,18.7,16.2,0.124,557036.8,557036.8,1842,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551017,1033888.00
09/22/2016 09:30,2,0.543,ACTIVE,211.48,341.15,59.975,1474551003,"274151322000083","219011344069620",27.67,21.00,0,335.44,346.56,15.2,12.7,0.097,816669.6,816669.6,1837,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551018,1033889.00
09/22/2016 09:30,2,0.570,ACTIVE,211.93,342.65,59.986,1474551003,"274151322000076","219011344069620",28.45,21.00,0,336.04,347.46,16.5,14.0,0.106,871813.7,871813.7,1847,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551019,1033890.00
09/22/2016 09:30,2,0.633,ACTIVE,211.70,342.35,59.938,1474551003,"201051344000868","219011344069620",28.69,19.00,0,333.03,349.56,18.4,15.9,0.124,555904.0,555904.0,1846,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551020,1033891.00
09/22/2016 09:30,2,0.570,ACTIVE,211.25,341.15,59.970,1474551003,"274151322000095","219011344069620",27.79,20.70,0,335.44,346.56,16.1,13.6,0.102,863016.5,863016.5,1846,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551021,1033892.00
09/22/2016 09:30,2,0.621,ACTIVE,211.70,342.35,60.007,1474551003,"201051344000988","219011344069620",18.43,18.70,0,332.73,348.06,11.6,9.3,0.075,536061.2,536061.2,1841,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551022,1033893.00
09/22/2016 09:30,2,0.625,ACTIVE,211.70,340.55,59.938,1474551003,"201051344001025","219011344069620",28.80,18.70,0,333.03,348.66,18.3,15.7,0.128,566283.3,566283.3,1840,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551023,1033894.00
09/22/2016 09:30,2,0.615,ACTIVE,211.70,342.05,59.970,1474551003,"201051344000458","219011344069620",28.98,20.00,0,333.63,349.56,18.1,15.6,0.128,563262.8,563262.8,1851,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551024,1033895.00
09/22/2016 09:30,2,0.623,ACTIVE,212.38,343.55,59.970,1474551003,"201051344000853","219011344069620",28.77,19.00,0,334.54,351.67,18.2,15.6,0.128,562570.4,562570.4,1858,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551025,1033896.00
09/22/2016 09:30,2,0.594,ACTIVE,211.93,342.35,59.970,1474551003,"201051344000685","219011344069620",28.90,19.00,0,333.33,349.86,17.4,14.9,0.124,565229.2,565229.2,1847,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551026,1033897.00
09/22/2016 09:30,2,0.609,ACTIVE,211.70,342.35,59.975,1474551003,"201051344000917","219011344069620",28.75,19.80,0,332.13,349.26,17.8,15.3,0.124,562175.6,562175.6,1844,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551027,1033898.00
09/22/2016 09:30,2,0.615,ACTIVE,211.93,342.35,59.965,1474551003,"201051344001145","219011344069620",28.15,18.30,0,333.63,349.26,17.6,15.0,0.119,567379.4,567379.4,1844,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551028,1033899.00
09/22/2016 09:30,2,0.615,ACTIVE,211.93,342.05,59.965,1474551003,"201051344000651","219011344069620",28.65,19.00,0,333.03,349.26,17.9,15.3,0.124,560555.0,560555.0,1839,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551029,1033900.00
09/22/2016 09:30,2,0.518,ACTIVE,211.03,340.85,59.959,1474551003,"274151322000088","219011344069620",27.31,21.00,0,334.54,345.96,14.3,11.9,0.080,785907.6,785907.6,1833,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551030,1033901.00
09/22/2016 09:30,2,0.371,ACTIVE,211.93,407.27,59.970,1474551003,"274151322000068","219011344069620",38.29,22.80,0,336.94,417.49,14.2,11.8,0.075,679027.7,679027.7,1873,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551031,1033902.00
09/22/2016 09:30,2,0.631,ACTIVE,211.48,340.85,59.949,1474551003,"201051344001135","219011344069620",28.98,19.00,0,332.43,348.66,18.6,16.0,0.128,556696.2,556696.2,1838,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551032,1033903.00
09/22/2016 09:30,2,0.641,ACTIVE,211.48,342.35,59.965,1474551003,"201051344000594","219011344069620",28.61,19.00,0,333.33,349.86,18.6,16.0,0.128,567666.6,567666.6,1846,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551032,1033904.00
09/22/2016 09:30,2,0.625,ACTIVE,211.93,340.85,59.965,1474551003,"201051344001203","219011344069620",28.69,19.30,0,332.73,349.86,18.2,15.6,0.128,564940.7,564940.7,1845,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551033,1033905.00
09/22/2016 09:30,2,0.531,ACTIVE,211.25,340.55,59.959,1474551003,"274151322000054","219011344069620",27.73,21.50,0,335.14,346.56,15.0,12.5,0.088,802053.6,802053.6,1830,0,0,0,L,1151911521,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551034,1033906.00
09/22/2016 09:30,2,0.639,ACTIVE,212.16,342.05,59.965,1474551003,"201051344000867","219011344069620",28.61,19.50,0,333.63,349.86,18.5,15.9,0.124,554966.7,554966.7,1849,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551035,1033907.00
09/22/2016 09:30,2,0.625,ACTIVE,211.70,341.75,59.954,1474551003,"201051344001093","219011344069620",29.04,19.50,0,332.73,348.96,18.4,15.9,0.119,561554.5,561554.5,1849,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551036,1033908.00
09/22/2016 09:30,2,0.600,ACTIVE,211.70,342.65,59.959,1474551003,"201051344000900","219011344069620",28.35,19.00,0,332.73,349.86,17.3,14.8,0.128,571828.1,571828.1,1853,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551037,1033909.00
09/22/2016 09:30,2,0.629,ACTIVE,211.93,342.35,59.954,1474551003,"201051344000648","219011344069620",28.67,18.70,0,333.03,350.47,18.3,15.7,0.133,560430.6,560430.6,1843,0,0,0,L,1122011218,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551038,1033910.00
09/22/2016 09:30,2,0.633,ACTIVE,211.70,342.35,59.965,1474551003,"201051344000569","219011344069620",28.88,19.30,0,333.93,350.47,18.6,16.0,0.128,571755.0,571755.0,1848,0,0,0,L,1122011218,0,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551039,1033911.00
09/22/2016 09:30,2,0.639,ACTIVE,211.70,342.35,59.965,1474551003,"201051344000983","219011344069620",28.82,19.30,0,332.73,349.86,18.7,16.1,0.133,564285.9,564285.9,1855,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551040,1033912.00
09/22/2016 09:30,2,0.621,ACTIVE,211.93,342.65,59.949,1474551003,"201051344001158","219011344069620",28.78,18.30,0,333.03,350.17,18.1,15.6,0.128,555842.7,555842.7,1845,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551041,1033913.00
09/22/2016 09:30,2,0.619,ACTIVE,212.16,343.85,59.965,1474551003,"201051344000576","219011344069620",28.82,19.00,0,334.24,350.47,18.1,15.5,0.128,563423.2,563423.2,1855,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551042,1033914.00
09/22/2016 09:30,2,0.537,ACTIVE,211.48,340.85,59.959,1474551003,"274151322000087","219011344069620",27.71,23.00,0,335.44,346.56,15.1,12.6,0.075,774088.3,774088.3,1850,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551042,1033915.00
09/22/2016 09:45,2,0.801,ACTIVE,212.16,345.36,59.996,1474551903,"201051344000645","219011344069620",28.69,20.00,0,335.44,355.88,23.3,20.6,0.168,562897.5,562897.5,1850,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551904,1033916.00
09/22/2016 09:45,2,0.719,ACTIVE,211.25,345.06,59.933,1474551903,"274151322000085","219011344069620",27.63,21.50,0,333.33,349.56,20.1,17.5,0.124,801643.6,801643.6,1834,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551905,1033917.00
09/22/2016 09:45,2,0.805,ACTIVE,212.16,346.56,59.970,1474551903,"201051344000633","219011344069620",29.08,19.30,0,334.54,356.78,23.7,21.0,0.181,554499.8,554499.8,1848,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551906,1033918.00
09/22/2016 09:45,2,0.818,ACTIVE,211.93,345.06,59.944,1474551903,"201051344000469","219011344069620",28.78,18.70,0,333.33,355.58,23.9,21.1,0.186,557134.8,557134.8,1855,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551907,1033919.00
09/22/2016 09:45,2,0.791,ACTIVE,211.03,342.05,59.965,1474551903,"201051344000646","219011344069620",29.32,19.30,0,332.43,353.47,23.5,20.8,0.177,557612.0,557612.0,1843,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551908,1033920.00
09/22/2016 09:45,2,0.748,ACTIVE,210.80,344.15,59.986,1474551903,"274151322000052","219011344069620",28.09,21.50,0,333.03,350.77,21.3,18.6,0.137,824185.8,824185.8,1838,0,0,0,L,1151911521,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551909,1033921.00
09/22/2016 09:45,2,0.820,ACTIVE,211.48,343.85,59.986,1474551903,"201051344000585","219011344069620",29.20,19.50,0,332.73,353.77,24.3,21.6,0.177,567670.7,567670.7,1847,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551910,1033922.00
09/22/2016 09:45,2,0.789,ACTIVE,211.25,342.95,59.970,1474551903,"201051344001230","219011344069620",28.80,19.00,0,331.53,352.57,23.0,20.3,0.168,560552.6,560552.6,1849,0,0,0,L,1122011218,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551911,1033923.00
09/22/2016 09:45,2,0.775,ACTIVE,211.93,343.55,59.975,1474551903,"201051344000582","219011344069620",29.32,19.30,0,333.63,354.07,23.0,20.3,0.164,553315.0,553315.0,1843,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551912,1033924.00
09/22/2016 09:45,2,0.809,ACTIVE,211.25,342.95,59.944,1474551903,"201051344000955","219011344069620",29.34,19.50,0,331.83,352.87,24.1,21.3,0.177,567353.5,567353.5,1841,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551913,1033925.00
09/22/2016 09:45,2,0.473,ACTIVE,211.25,412.08,59.975,1474551903,"274151322000094","219011344069620",38.57,23.00,0,391.94,449.65,18.4,15.9,0.119,678536.9,678536.9,1878,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551914,1033926.00
09/22/2016 09:45,2,0.842,ACTIVE,211.93,344.45,59.970,1474551903,"201051344000579","219011344069620",29.10,19.30,0,333.63,355.58,24.9,22.1,0.181,571502.6,571502.6,1841,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551914,1033927.00
09/22/2016 09:45,2,0.832,ACTIVE,211.25,342.95,59.975,1474551903,"201051344000890","219011344069620",28.77,19.50,0,332.13,353.47,24.3,21.5,0.177,564594.6,564594.6,1844,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551915,1033928.00
09/22/2016 09:45,2,0.812,ACTIVE,211.70,343.55,59.986,1474551903,"201051344000438","219011344069620",28.80,19.30,0,332.73,354.07,23.7,21.0,0.177,566037.7,566037.7,1844,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551916,1033929.00
09/22/2016 09:45,2,0.826,ACTIVE,211.48,343.25,59.991,1474551903,"201051344000417","219011344069620",28.86,19.30,0,332.43,354.07,24.2,21.4,0.172,557041.6,557041.6,1843,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551917,1033930.00
09/22/2016 09:45,2,0.719,ACTIVE,211.03,345.06,59.996,1474551903,"274151322000083","219011344069620",28.35,21.50,0,333.63,350.47,20.7,18.0,0.137,816673.5,816673.5,1838,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551918,1033931.00
09/22/2016 09:45,2,0.756,ACTIVE,211.70,344.76,60.018,1474551903,"274151322000076","219011344069620",29.26,21.30,0,333.03,351.37,22.4,19.7,0.141,871818.0,871818.0,1848,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551919,1033932.00
09/22/2016 09:45,2,0.816,ACTIVE,211.70,344.45,59.981,1474551903,"201051344000868","219011344069620",29.08,19.30,0,333.63,355.58,24.1,21.4,0.177,555908.7,555908.7,1847,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551920,1033933.00
09/22/2016 09:45,2,0.762,ACTIVE,211.25,342.35,59.986,1474551903,"274151322000095","219011344069620",28.31,21.30,0,331.83,350.47,21.8,19.1,0.137,863020.7,863020.7,1847,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551921,1033934.00
09/22/2016 09:45,2,0.791,ACTIVE,211.70,343.55,59.991,1474551903,"201051344000988","219011344069620",19.14,19.00,0,333.63,351.97,15.4,12.9,0.110,536064.0,536064.0,1842,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551922,1033935.00
09/22/2016 09:45,2,0.820,ACTIVE,211.48,342.35,59.981,1474551903,"201051344001025","219011344069620",28.67,19.30,0,332.73,353.77,23.8,21.1,0.186,566287.9,566287.9,1841,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551923,1033936.00
09/22/2016 09:45,2,0.801,ACTIVE,211.93,344.76,59.986,1474551903,"201051344000458","219011344069620",29.20,20.30,0,333.03,354.97,23.7,21.0,0.190,563267.4,563267.4,1852,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551924,1033937.00
09/22/2016 09:45,2,0.814,ACTIVE,212.61,345.66,60.023,1474551903,"201051344000853","219011344069620",28.71,19.30,0,334.84,356.78,23.7,21.0,0.172,562575.0,562575.0,1859,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551925,1033938.00
09/22/2016 09:45,2,0.779,ACTIVE,211.70,343.55,59.981,1474551903,"201051344000685","219011344069620",28.96,19.30,0,332.73,354.07,22.9,20.2,0.181,565233.6,565233.6,1848,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551926,1033939.00
09/22/2016 09:45,2,0.785,ACTIVE,211.70,343.55,59.996,1474551903,"201051344000917","219011344069620",29.18,20.30,0,332.73,354.07,23.2,20.5,0.168,562180.1,562180.1,1845,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551927,1033940.00
09/22/2016 09:45,2,0.781,ACTIVE,211.70,343.55,59.986,1474551903,"201051344001145","219011344069620",29.22,19.00,0,334.24,354.37,23.2,20.4,0.177,567383.9,567383.9,1845,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551927,1033941.00
09/22/2016 09:45,2,0.797,ACTIVE,211.70,343.25,59.933,1474551903,"201051344000651","219011344069620",29.00,19.30,0,333.63,354.07,23.4,20.7,0.172,560559.5,560559.5,1840,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551928,1033942.00
09/22/2016 09:45,2,0.699,ACTIVE,210.57,343.25,59.996,1474551903,"274151322000088","219011344069620",27.65,21.50,0,333.03,349.86,19.6,17.0,0.124,785911.3,785911.3,1834,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551929,1033943.00
09/22/2016 09:45,2,0.490,ACTIVE,211.93,412.38,59.975,1474551903,"274151322000068","219011344069620",38.88,23.50,0,336.94,424.71,19.3,16.7,0.115,679031.3,679031.3,1874,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551930,1033944.00
09/22/2016 09:45,2,0.818,ACTIVE,211.25,342.35,59.991,1474551903,"201051344001135","219011344069620",29.04,19.30,0,332.43,352.87,24.1,21.3,0.181,556701.0,556701.0,1839,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551931,1033945.00
09/22/2016 09:45,2,0.816,ACTIVE,211.48,344.15,60.028,1474551903,"201051344000594","219011344069620",29.20,19.30,0,332.43,354.97,24.2,21.4,0.181,567671.3,567671.3,1847,0,0,0,L,1122011218,0,121.10,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551932,1033946.00
09/22/2016 09:45,2,0.809,ACTIVE,211.48,342.35,59.944,1474551903,"201051344001203","219011344069620",28.94,19.50,0,333.03,354.67,23.7,21.0,0.177,564945.3,564945.3,1846,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551933,1033947.00
09/22/2016 09:45,2,0.721,ACTIVE,211.03,345.36,59.981,1474551903,"274151322000054","219011344069620",27.83,21.80,0,331.83,350.17,20.3,17.7,0.133,802057.4,802057.4,1831,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551934,1033948.00
09/22/2016 09:45,2,0.824,ACTIVE,211.93,343.25,59.986,1474551903,"201051344000867","219011344069620",28.96,19.80,0,333.93,354.97,24.2,21.4,0.172,554971.4,554971.4,1850,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551935,1033949.00
09/22/2016 09:45,2,0.803,ACTIVE,211.48,342.95,59.991,1474551903,"201051344001093","219011344069620",29.26,19.80,0,332.43,353.77,23.8,21.0,0.168,561559.1,561559.1,1850,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551936,1033950.00
09/22/2016 09:45,2,0.795,ACTIVE,211.70,342.95,59.986,1474551903,"201051344000900","219011344069620",28.53,19.50,0,333.63,355.28,23.0,20.3,0.177,571832.5,571832.5,1854,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551937,1033951.00
09/22/2016 09:45,2,0.809,ACTIVE,212.16,344.76,59.991,1474551903,"201051344000648","219011344069620",29.00,19.00,0,333.93,355.58,23.8,21.1,0.181,560435.2,560435.2,1844,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551938,1033952.00
09/22/2016 09:45,2,0.824,ACTIVE,211.93,344.45,59.928,1474551903,"201051344000569","219011344069620",28.88,19.50,0,333.93,355.58,24.2,21.4,0.181,571759.7,571759.7,1849,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551939,1033953.00
09/22/2016 09:45,2,0.820,ACTIVE,211.93,343.85,59.986,1474551903,"201051344000983","219011344069620",29.16,19.50,0,333.33,355.58,24.3,21.5,0.186,564290.7,564290.7,1856,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551939,1033954.00
09/22/2016 09:45,2,0.812,ACTIVE,211.93,344.76,59.991,1474551903,"201051344001158","219011344069620",28.75,19.00,0,333.33,355.58,23.7,21.0,0.181,555847.3,555847.3,1846,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551940,1033955.00
09/22/2016 09:45,2,0.799,ACTIVE,212.16,345.66,59.986,1474551903,"201051344000576","219011344069620",29.10,19.30,0,334.54,355.88,23.6,20.8,0.177,563427.7,563427.7,1856,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551941,1033956.00
09/22/2016 09:45,2,0.717,ACTIVE,211.25,344.76,59.975,1474551903,"274151322000087","219011344069620",27.85,24.00,0,331.83,350.17,20.2,17.6,0.119,774092.1,774092.1,1851,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474551943,1033957.00
09/22/2016 10:00,2,0.479,ACTIVE,211.48,339.95,59.996,1474552804,"201051344000645","219011344069620",28.11,20.30,0,334.54,356.78,13.6,11.2,0.084,562901.8,562901.8,1851,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552805,1033958.00
09/22/2016 10:00,2,0.396,ACTIVE,210.57,338.74,59.986,1474552804,"274151322000085","219011344069620",27.23,22.00,0,332.43,350.17,10.9,8.6,0.057,801647.2,801647.2,1835,0,0,0,L,1151911521,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552806,1033959.00
09/22/2016 10:00,2,0.482,ACTIVE,211.48,341.45,60.002,1474552804,"201051344000633","219011344069620",28.82,19.50,0,333.63,357.98,14.1,11.7,0.088,554504.2,554504.2,1849,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552807,1033960.00
09/22/2016 10:00,2,0.514,ACTIVE,211.03,339.95,60.002,1474552804,"201051344000469","219011344069620",27.27,19.00,0,333.33,356.18,14.2,11.8,0.088,557139.3,557139.3,1856,0,0,0,L,1122011218,0,120.20,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552808,1033961.00
09/22/2016 10:00,2,0.479,ACTIVE,210.35,338.44,59.991,1474552804,"201051344000646","219011344069620",28.96,19.50,0,331.83,354.37,14.0,11.6,0.084,557616.4,557616.4,1844,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552809,1033962.00
09/22/2016 10:00,2,0.428,ACTIVE,210.12,338.74,59.996,1474552804,"274151322000052","219011344069620",27.51,21.80,0,332.13,351.07,11.9,9.6,0.066,824189.7,824189.7,1839,0,0,0,L,1151911521,0,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552810,1033963.00
09/22/2016 10:00,2,0.531,ACTIVE,211.25,339.04,59.991,1474552804,"201051344000585","219011344069620",26.36,19.80,0,332.73,354.97,14.2,11.8,0.088,567675.3,567675.3,1848,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552811,1033964.00
09/22/2016 10:00,2,0.477,ACTIVE,210.80,338.14,59.996,1474552804,"201051344001230","219011344069620",27.83,19.50,0,331.83,353.47,13.4,11.0,0.084,560556.8,560556.8,1850,0,0,0,L,1122011218,0,120.88,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552812,1033965.00
09/22/2016 10:00,2,0.480,ACTIVE,211.48,339.65,59.996,1474552804,"201051344000582","219011344069620",27.75,19.50,0,333.33,355.28,13.5,11.1,0.084,553319.2,553319.2,1844,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552813,1033966.00
09/22/2016 10:00,2,0.504,ACTIVE,210.57,338.14,60.002,1474552804,"201051344000955","219011344069620",28.57,19.80,0,331.53,353.77,14.6,12.2,0.080,567357.9,567357.9,1842,0,0,0,L,1122011218,0,120.42,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552814,1033967.00
09/22/2016 10:00,2,0.256,ACTIVE,210.57,395.55,59.996,1474552804,"274151322000094","219011344069620",37.33,23.50,0,335.74,420.20,9.7,7.4,0.053,678540.1,678540.1,1879,0,0,0,L,1151911521,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552814,1033968.00
09/22/2016 10:00,2,0.531,ACTIVE,211.25,340.25,59.996,1474552804,"201051344000579","219011344069620",27.81,19.50,0,334.84,356.48,15.0,12.6,0.088,571507.2,571507.2,1842,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552815,1033969.00
09/22/2016 10:00,2,0.527,ACTIVE,210.80,338.44,59.996,1474552804,"201051344000890","219011344069620",25.50,19.80,0,332.43,354.67,13.6,11.2,0.088,564599.0,564599.0,1845,0,0,0,L,1122011218,0,120.88,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552816,1033970.00
09/22/2016 10:00,2,0.477,ACTIVE,211.03,338.44,60.007,1474552804,"201051344000438","219011344069620",28.94,19.50,0,333.63,355.28,14.0,11.6,0.084,566042.1,566042.1,1845,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552817,1033971.00
09/22/2016 10:00,2,0.516,ACTIVE,211.03,338.74,60.002,1474552804,"201051344000417","219011344069620",28.11,19.80,0,332.13,354.67,14.7,12.3,0.084,557046.1,557046.1,1844,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552818,1033972.00
09/22/2016 10:00,2,0.406,ACTIVE,210.35,339.04,59.981,1474552804,"274151322000083","219011344069620",27.29,21.80,0,332.43,351.07,11.2,8.9,0.062,816677.1,816677.1,1839,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552819,1033973.00
09/22/2016 10:00,2,0.434,ACTIVE,211.25,339.65,59.996,1474552804,"274151322000076","219011344069620",27.81,21.80,0,335.74,351.97,12.2,9.9,0.071,871822.0,871822.0,1849,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552820,1033974.00
09/22/2016 10:00,2,0.486,ACTIVE,211.03,339.65,59.996,1474552804,"201051344000868","219011344069620",28.63,19.50,0,333.03,356.18,14.2,11.7,0.084,555913.2,555913.2,1848,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552821,1033975.00
09/22/2016 10:00,2,0.418,ACTIVE,210.57,340.25,59.986,1474552804,"274151322000095","219011344069620",27.75,21.50,0,334.54,351.07,11.8,9.4,0.071,863024.6,863024.6,1848,0,0,0,L,1151911521,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552822,1033976.00
09/22/2016 10:00,2,0.471,ACTIVE,211.03,339.65,59.991,1474552804,"201051344000988","219011344069620",18.15,19.30,0,333.63,352.87,8.7,6.5,0.053,536066.6,536066.6,1843,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552822,1033977.00
09/22/2016 10:00,2,0.490,ACTIVE,210.80,337.54,59.986,1474552804,"201051344001025","219011344069620",27.63,19.50,0,333.03,354.97,13.8,11.3,0.084,566292.2,566292.2,1842,0,0,0,L,1122011218,0,120.42,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552823,1033978.00
09/22/2016 10:00,2,0.480,ACTIVE,211.03,339.65,60.012,1474552804,"201051344000458","219011344069620",28.63,20.70,0,333.93,355.88,13.9,11.5,0.084,563271.7,563271.7,1853,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552824,1033979.00
09/22/2016 10:00,2,0.490,ACTIVE,211.70,341.45,59.996,1474552804,"201051344000853","219011344069620",27.59,19.50,0,336.04,357.68,13.7,11.3,0.088,562579.4,562579.4,1860,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552825,1033980.00
09/22/2016 10:00,2,0.453,ACTIVE,211.48,339.65,59.986,1474552804,"201051344000685","219011344069620",28.63,19.50,0,332.73,355.88,13.2,10.8,0.080,565237.7,565237.7,1849,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552826,1033981.00
09/22/2016 10:00,2,0.467,ACTIVE,211.03,339.04,59.981,1474552804,"201051344000917","219011344069620",28.21,20.30,0,331.83,354.97,13.4,11.0,0.088,562184.3,562184.3,1846,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552827,1033982.00
09/22/2016 10:00,2,0.451,ACTIVE,211.25,339.04,59.991,1474552804,"201051344001145","219011344069620",28.63,19.30,0,333.63,355.28,13.1,10.7,0.080,567388.0,567388.0,1846,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552828,1033983.00
09/22/2016 10:00,2,0.510,ACTIVE,211.25,339.04,59.996,1474552804,"201051344000651","219011344069620",24.75,19.50,0,333.33,354.67,12.8,10.4,0.080,560563.7,560563.7,1841,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552829,1033984.00
09/22/2016 10:00,2,0.389,ACTIVE,210.12,339.34,60.018,1474552804,"274151322000088","219011344069620",25.94,21.80,0,333.03,349.86,10.2,7.9,0.062,785914.6,785914.6,1835,0,0,0,L,1151911521,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552830,1033985.00
09/22/2016 10:00,2,0.262,ACTIVE,211.03,407.87,59.986,1474552804,"274151322000068","219011344069620",38.53,23.80,0,336.34,423.81,10.3,8.0,0.053,679034.7,679034.7,1875,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552831,1033986.00
09/22/2016 10:00,2,0.494,ACTIVE,210.57,337.84,59.981,1474552804,"201051344001135","219011344069620",28.21,19.80,0,332.43,354.07,14.2,11.7,0.084,556705.3,556705.3,1840,0,0,0,L,1122011218,0,120.65,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552832,1033987.00
09/22/2016 10:00,2,0.477,ACTIVE,210.80,339.95,59.991,1474552804,"201051344000594","219011344069620",29.12,19.50,0,333.03,355.88,14.1,11.7,0.088,567675.7,567675.7,1848,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552833,1033988.00
09/22/2016 10:00,2,0.488,ACTIVE,211.03,339.04,59.991,1474552804,"201051344001203","219011344069620",27.93,20.00,0,333.33,355.88,13.8,11.4,0.088,564949.6,564949.6,1847,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552834,1033989.00
09/22/2016 10:00,2,0.393,ACTIVE,210.35,339.04,59.970,1474552804,"274151322000054","219011344069620",27.29,22.30,0,334.24,351.07,10.9,8.6,0.053,802060.9,802060.9,1832,0,0,0,L,1151911521,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552835,1033990.00
09/22/2016 10:00,2,0.465,ACTIVE,211.48,339.04,60.012,1474552804,"201051344000867","219011344069620",29.28,20.30,0,333.03,355.58,13.8,11.4,0.080,554975.8,554975.8,1851,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552836,1033991.00
09/22/2016 10:00,2,0.490,ACTIVE,211.03,339.04,59.996,1474552804,"201051344001093","219011344069620",27.69,20.00,0,332.13,355.28,13.8,11.4,0.075,561563.4,561563.4,1851,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552836,1033992.00
09/22/2016 10:00,2,0.443,ACTIVE,211.25,340.25,59.986,1474552804,"201051344000900","219011344069620",28.41,19.80,0,333.03,356.18,12.8,10.4,0.084,571836.6,571836.6,1855,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552837,1033993.00
09/22/2016 10:00,2,0.516,ACTIVE,211.48,339.95,59.986,1474552804,"201051344000648","219011344069620",24.87,19.50,0,334.84,356.48,13.0,10.7,0.075,560439.5,560439.5,1845,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552838,1033994.00
09/22/2016 10:00,2,0.488,ACTIVE,211.25,340.25,59.996,1474552804,"201051344000569","219011344069620",28.17,19.80,0,334.84,356.18,13.9,11.5,0.084,571764.0,571764.0,1850,0,0,0,L,1122011218,0,120.20,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552839,1033995.00
09/22/2016 10:00,2,0.486,ACTIVE,211.25,339.95,59.954,1474552804,"201051344000983","219011344069620",28.67,20.00,0,333.63,356.18,14.2,11.7,0.088,564295.1,564295.1,1857,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552840,1033996.00
09/22/2016 10:00,2,0.477,ACTIVE,211.48,340.25,60.028,1474552804,"201051344001158","219011344069620",27.97,19.30,0,334.24,356.18,13.5,11.1,0.080,555851.5,555851.5,1847,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552841,1033997.00
09/22/2016 10:00,2,0.475,ACTIVE,211.93,341.45,59.991,1474552804,"201051344000576","219011344069620",28.29,19.50,0,334.84,356.78,13.6,11.2,0.084,563432.0,563432.0,1857,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552842,1033998.00
09/22/2016 10:00,2,0.400,ACTIVE,210.80,340.25,59.991,1474552804,"274151322000087","219011344069620",26.72,24.50,0,332.13,350.47,10.8,8.5,0.057,774095.6,774095.6,1852,0,0,0,L,1151911521,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474552843,1033999.00
09/22/2016 10:15,2,0.316,ACTIVE,211.48,339.34,59.981,1474553703,"201051344000645","219011344069620",26.90,20.70,0,333.03,347.16,8.7,6.4,0.044,562904.1,562904.1,1852,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553705,1034000.00
09/22/2016 10:15,2,0.238,ACTIVE,210.80,338.14,59.938,1474553703,"274151322000085","219011344069620",26.52,22.00,0,334.84,344.15,6.4,4.3,0.022,801648.8,801648.8,1836,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553706,1034001.00
09/22/2016 10:15,2,0.320,ACTIVE,211.48,340.25,59.944,1474553703,"201051344000633","219011344069620",28.01,19.80,0,332.43,349.56,9.1,6.9,0.049,554506.5,554506.5,1850,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553707,1034002.00
09/22/2016 10:15,2,0.322,ACTIVE,211.25,338.74,59.981,1474553703,"201051344000469","219011344069620",28.49,19.30,0,332.43,347.16,9.4,7.1,0.049,557141.6,557141.6,1857,0,0,0,L,1122011218,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553707,1034003.00
09/22/2016 10:15,2,0.332,ACTIVE,210.80,337.84,59.981,1474553703,"201051344000646","219011344069620",27.27,19.50,0,330.63,345.66,9.2,7.0,0.044,557618.7,557618.7,1845,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553708,1034004.00
09/22/2016 10:15,2,0.273,ACTIVE,210.57,338.44,59.965,1474553703,"274151322000052","219011344069620",26.30,22.00,0,334.24,344.45,7.3,5.1,0.040,824191.5,824191.5,1840,0,0,0,L,1151911521,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553709,1034005.00
09/22/2016 10:15,2,0.344,ACTIVE,211.25,338.14,59.975,1474553703,"201051344000585","219011344069620",27.91,20.00,0,330.33,345.96,9.8,7.5,0.040,567677.6,567677.6,1849,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553710,1034006.00
09/22/2016 10:15,2,0.309,ACTIVE,211.03,336.94,59.986,1474553703,"201051344001230","219011344069620",27.67,19.80,0,329.43,345.66,8.7,6.5,0.040,560559.0,560559.0,1851,0,0,0,L,1122011218,0,120.88,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553711,1034007.00
09/22/2016 10:15,2,0.311,ACTIVE,211.48,338.44,59.975,1474553703,"201051344000582","219011344069620",27.65,19.80,0,332.13,346.86,8.8,6.5,0.035,553321.5,553321.5,1845,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553712,1034008.00
09/22/2016 10:15,2,0.350,ACTIVE,210.80,337.24,59.981,1474553703,"201051344000955","219011344069620",27.41,19.80,0,330.33,345.66,9.7,7.5,0.044,567360.3,567360.3,1843,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553713,1034009.00
09/22/2016 10:15,2,0.152,ACTIVE,210.80,353.17,59.981,1474553703,"274151322000094","219011344069620",32.96,23.30,0,336.04,405.77,5.1,3.0,0.018,678541.4,678541.4,1880,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553714,1034010.00
09/22/2016 10:15,2,0.355,ACTIVE,211.03,338.44,59.986,1474553703,"201051344000579","219011344069620",27.91,20.00,0,333.33,347.76,10.1,7.8,0.044,571509.7,571509.7,1843,0,0,0,L,1122011218,0,120.65,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553715,1034011.00
09/22/2016 10:15,2,0.332,ACTIVE,211.03,337.24,59.986,1474553703,"201051344000890","219011344069620",27.99,20.00,0,330.93,345.66,9.5,7.2,0.044,564601.3,564601.3,1846,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553715,1034012.00
09/22/2016 10:15,2,0.328,ACTIVE,211.25,338.44,59.975,1474553703,"201051344000438","219011344069620",27.99,19.80,0,332.13,346.26,9.3,7.1,0.040,566044.3,566044.3,1846,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553716,1034013.00
