ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 10:15,2,0.354,ACTIVE,211.25,337.84,59.981,1474553703,"201051344000417","219011344069620",27.85,19.80,0,331.23,346.86,10.0,7.7,0.044,557048.6,557048.6,1845,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553717,1034014.00
09/22/2016 10:15,2,0.248,ACTIVE,210.80,338.44,59.986,1474553703,"274151322000083","219011344069620",26.56,22.00,0,334.24,344.15,6.7,4.5,0.035,816678.8,816678.8,1840,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553718,1034015.00
09/22/2016 10:15,2,0.266,ACTIVE,211.25,339.34,59.996,1474553703,"274151322000076","219011344069620",27.19,21.80,0,335.74,344.76,7.3,5.1,0.040,871823.9,871823.9,1850,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553719,1034016.00
09/22/2016 10:15,2,0.334,ACTIVE,210.80,338.44,59.981,1474553703,"201051344000868","219011344069620",27.55,19.80,0,331.83,347.16,9.4,7.1,0.044,555915.6,555915.6,1849,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553720,1034017.00
09/22/2016 10:15,2,0.252,ACTIVE,210.57,337.54,59.991,1474553703,"274151322000095","219011344069620",27.25,21.80,0,334.84,343.85,6.9,4.8,0.035,863026.4,863026.4,1849,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553721,1034018.00
09/22/2016 10:15,2,0.289,ACTIVE,211.03,339.65,59.986,1474553703,"201051344000988","219011344069620",18.77,19.50,0,331.83,346.56,5.5,3.4,0.027,536067.9,536067.9,1844,0,0,0,L,1122011218,0,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553722,1034019.00
09/22/2016 10:15,2,0.324,ACTIVE,211.03,336.64,59.986,1474553703,"201051344001025","219011344069620",27.71,19.50,0,330.93,345.36,9.2,6.9,0.040,566294.5,566294.5,1843,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553723,1034020.00
09/22/2016 10:15,2,0.330,ACTIVE,211.25,338.74,59.986,1474553703,"201051344000458","219011344069620",27.73,21.00,0,332.13,347.16,9.3,7.1,0.049,563274.1,563274.1,1854,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553724,1034021.00
09/22/2016 10:15,2,0.326,ACTIVE,211.70,340.55,59.991,1474553703,"201051344000853","219011344069620",27.59,19.80,0,334.24,348.96,9.1,6.9,0.049,562581.7,562581.7,1861,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553725,1034022.00
09/22/2016 10:15,2,0.303,ACTIVE,211.48,339.34,60.002,1474553703,"201051344000685","219011344069620",27.41,19.80,0,331.53,346.86,8.4,6.2,0.040,565239.9,565239.9,1850,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553726,1034023.00
09/22/2016 10:15,2,0.314,ACTIVE,211.25,338.44,59.996,1474553703,"201051344000917","219011344069620",27.39,20.70,0,331.23,346.86,8.8,6.5,0.035,562186.5,562186.5,1847,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553727,1034024.00
09/22/2016 10:15,2,0.305,ACTIVE,211.25,338.44,59.954,1474553703,"201051344001145","219011344069620",27.75,19.50,0,332.13,346.86,8.6,6.4,0.044,567390.2,567390.2,1847,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553728,1034025.00
09/22/2016 10:15,2,0.316,ACTIVE,211.03,338.44,59.986,1474553703,"201051344000651","219011344069620",27.87,19.80,0,332.43,345.96,9.0,6.7,0.044,560565.9,560565.9,1842,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553729,1034026.00
09/22/2016 10:15,2,0.234,ACTIVE,210.35,337.54,59.981,1474553703,"274151322000088","219011344069620",25.58,22.00,0,333.93,343.25,6.1,3.9,0.031,785916.1,785916.1,1836,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553730,1034027.00
09/22/2016 10:15,2,0.178,ACTIVE,211.25,369.40,59.970,1474553703,"274151322000068","219011344069620",34.51,23.80,0,336.64,413.59,6.2,4.1,0.022,679036.2,679036.2,1876,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553731,1034028.00
09/22/2016 10:15,2,0.344,ACTIVE,210.80,336.64,59.986,1474553703,"201051344001135","219011344069620",27.73,19.80,0,330.93,345.66,9.7,7.4,0.040,556707.8,556707.8,1841,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553732,1034029.00
09/22/2016 10:15,2,0.338,ACTIVE,210.80,338.74,59.981,1474553703,"201051344000594","219011344069620",27.49,20.00,0,331.23,347.16,9.4,7.2,0.049,567678.1,567678.1,1849,0,0,0,L,1122011218,0,120.65,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553733,1034030.00
09/22/2016 10:15,2,0.326,ACTIVE,211.03,337.24,59.981,1474553703,"201051344001203","219011344069620",27.69,20.00,0,331.53,347.16,9.2,6.9,0.040,564951.9,564951.9,1848,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553734,1034031.00
09/22/2016 10:15,2,0.250,ACTIVE,210.80,337.54,59.975,1474553703,"274151322000054","219011344069620",26.26,22.30,0,334.54,343.85,6.7,4.5,0.035,802062.6,802062.6,1833,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553735,1034032.00
09/22/2016 10:15,2,0.336,ACTIVE,211.25,338.44,59.975,1474553703,"201051344000867","219011344069620",27.67,20.70,0,332.43,346.86,9.5,7.2,0.044,554978.1,554978.1,1852,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553736,1034033.00
09/22/2016 10:15,2,0.336,ACTIVE,211.03,337.84,59.981,1474553703,"201051344001093","219011344069620",27.63,20.30,0,330.63,345.96,9.4,7.2,0.040,561565.7,561565.7,1852,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553737,1034034.00
09/22/2016 10:15,2,0.297,ACTIVE,211.03,339.04,59.933,1474553703,"201051344000900","219011344069620",27.61,20.00,0,332.73,347.46,8.3,6.1,0.044,571838.6,571838.6,1856,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553737,1034035.00
09/22/2016 10:15,2,0.338,ACTIVE,211.48,338.74,59.991,1474553703,"201051344000648","219011344069620",27.51,19.50,0,332.73,348.06,9.4,7.2,0.044,560441.7,560441.7,1846,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553739,1034036.00
09/22/2016 10:15,2,0.338,ACTIVE,211.25,339.04,59.975,1474553703,"201051344000569","219011344069620",27.87,20.00,0,332.13,347.46,9.6,7.3,0.049,571766.4,571766.4,1851,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553740,1034037.00
09/22/2016 10:15,2,0.346,ACTIVE,211.03,338.14,59.975,1474553703,"201051344000983","219011344069620",27.95,20.00,0,333.03,347.16,9.8,7.6,0.044,564297.5,564297.5,1858,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553741,1034038.00
09/22/2016 10:15,2,0.336,ACTIVE,211.03,338.44,59.975,1474553703,"201051344001158","219011344069620",26.74,19.50,0,332.43,347.46,9.1,6.9,0.049,555853.7,555853.7,1848,0,0,0,L,1122011218,0,120.42,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553741,1034039.00
09/22/2016 10:15,2,0.324,ACTIVE,211.70,340.25,59.991,1474553703,"201051344000576","219011344069620",27.73,20.00,0,333.03,348.06,9.1,6.9,0.044,563434.2,563434.2,1858,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553742,1034040.00
09/22/2016 10:15,2,0.256,ACTIVE,210.80,338.74,59.975,1474553703,"274151322000087","219011344069620",26.46,24.50,0,334.84,344.45,6.8,4.7,0.031,774097.2,774097.2,1853,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474553743,1034041.00
09/22/2016 10:30,2,0.531,ACTIVE,212.83,343.55,59.986,1474554603,"201051344000645","219011344069620",28.29,21.00,0,333.03,348.96,15.2,12.8,0.097,562906.3,562906.3,1853,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554604,1034042.00
09/22/2016 10:30,2,0.447,ACTIVE,211.93,342.95,59.991,1474554603,"274151322000085","219011344069620",27.57,22.00,0,334.84,345.96,12.5,10.1,0.071,801650.5,801650.5,1837,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554605,1034043.00
09/22/2016 10:30,2,0.553,ACTIVE,212.83,344.15,59.986,1474554603,"201051344000633","219011344069620",28.13,20.00,0,332.43,350.17,15.8,13.3,0.102,554508.8,554508.8,1851,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554606,1034044.00
09/22/2016 10:30,2,0.555,ACTIVE,212.61,343.25,59.981,1474554603,"201051344000469","219011344069620",28.31,19.50,0,331.83,348.66,16.0,13.5,0.110,557144.0,557144.0,1858,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554606,1034045.00
09/22/2016 10:30,2,0.541,ACTIVE,211.70,341.45,59.981,1474554603,"201051344000646","219011344069620",28.75,19.50,0,330.63,347.76,15.8,13.3,0.102,557621.1,557621.1,1846,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554607,1034046.00
09/22/2016 10:30,2,0.482,ACTIVE,211.70,340.25,59.981,1474554603,"274151322000052","219011344069620",27.85,22.00,0,333.93,346.56,13.7,11.3,0.080,824193.4,824193.4,1841,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554608,1034047.00
09/22/2016 10:30,2,0.576,ACTIVE,212.16,341.45,59.986,1474554603,"201051344000585","219011344069620",28.29,19.80,0,332.43,348.06,16.5,14.0,0.102,567680.1,567680.1,1850,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554609,1034048.00
09/22/2016 10:30,2,0.535,ACTIVE,211.93,340.55,59.996,1474554603,"201051344001230","219011344069620",28.31,19.80,0,330.33,345.96,15.4,12.9,0.097,560561.3,560561.3,1852,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554610,1034049.00
09/22/2016 10:30,2,0.529,ACTIVE,212.38,341.45,59.986,1474554603,"201051344000582","219011344069620",28.69,20.00,0,331.83,348.06,15.4,12.9,0.097,553323.7,553323.7,1846,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554611,1034050.00
09/22/2016 10:30,2,0.562,ACTIVE,211.70,340.85,59.981,1474554603,"201051344000955","219011344069620",28.73,20.00,0,329.43,346.56,16.4,13.9,0.106,567362.8,567362.8,1844,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554612,1034051.00
09/22/2016 10:30,2,0.301,ACTIVE,211.70,394.05,59.981,1474554603,"274151322000094","219011344069620",36.90,23.30,0,335.74,411.48,11.3,9.0,0.066,678542.8,678542.8,1881,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554613,1034052.00
09/22/2016 10:30,2,0.574,ACTIVE,212.38,342.05,59.986,1474554603,"201051344000579","219011344069620",29.06,20.30,0,333.03,348.66,17.0,14.5,0.106,571512.3,571512.3,1844,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554614,1034053.00
09/22/2016 10:30,2,0.568,ACTIVE,211.93,340.25,59.991,1474554603,"201051344000890","219011344069620",28.29,20.00,0,331.83,347.46,16.3,13.8,0.106,564603.7,564603.7,1847,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554615,1034054.00
09/22/2016 10:30,2,0.543,ACTIVE,212.16,341.75,59.975,1474554603,"201051344000438","219011344069620",28.98,19.80,0,331.83,348.06,15.9,13.5,0.102,566046.7,566046.7,1847,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554616,1034055.00
09/22/2016 10:30,2,0.578,ACTIVE,212.16,341.75,59.970,1474554603,"201051344000417","219011344069620",28.35,20.00,0,331.23,347.76,16.6,14.1,0.102,557051.1,557051.1,1846,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554617,1034056.00
09/22/2016 10:30,2,0.467,ACTIVE,211.93,340.25,60.002,1474554603,"274151322000083","219011344069620",27.73,22.00,0,334.54,346.56,13.1,10.7,0.080,816680.5,816680.5,1841,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554618,1034057.00
09/22/2016 10:30,2,0.492,ACTIVE,212.38,344.15,59.970,1474554603,"274151322000076","219011344069620",28.51,21.80,0,335.44,346.86,14.2,11.8,0.088,871825.8,871825.8,1851,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554619,1034058.00
09/22/2016 10:30,2,0.570,ACTIVE,212.16,342.05,59.954,1474554603,"201051344000868","219011344069620",28.11,20.00,0,332.13,348.66,16.3,13.8,0.102,555918.0,555918.0,1850,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554619,1034059.00
09/22/2016 10:30,2,0.486,ACTIVE,211.93,341.15,59.981,1474554603,"274151322000095","219011344069620",27.79,21.80,0,334.24,346.56,13.7,11.3,0.084,863028.2,863028.2,1850,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554620,1034060.00
09/22/2016 10:30,2,0.531,ACTIVE,211.93,342.05,59.986,1474554603,"201051344000988","219011344069620",18.79,20.00,0,331.23,347.46,10.1,7.8,0.071,536069.2,536069.2,1845,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554621,1034061.00
09/22/2016 10:30,2,0.551,ACTIVE,211.93,340.55,59.986,1474554603,"201051344001025","219011344069620",28.71,19.80,0,331.53,347.76,16.1,13.6,0.106,566296.9,566296.9,1844,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554622,1034062.00
09/22/2016 10:30,2,0.551,ACTIVE,212.16,341.45,60.018,1474554603,"201051344000458","219011344069620",28.75,21.30,0,333.03,348.66,16.1,13.6,0.110,563276.4,563276.4,1855,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554623,1034063.00
09/22/2016 10:30,2,0.553,ACTIVE,212.83,343.85,59.986,1474554603,"201051344000853","219011344069620",28.53,20.00,0,334.84,349.86,16.0,13.5,0.102,562584.0,562584.0,1862,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554624,1034064.00
09/22/2016 10:30,2,0.527,ACTIVE,212.38,342.65,59.991,1474554603,"201051344000685","219011344069620",28.57,19.80,0,332.43,348.36,15.3,12.8,0.106,565242.0,565242.0,1851,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554625,1034065.00
09/22/2016 10:30,2,0.553,ACTIVE,212.38,342.65,59.986,1474554603,"201051344000917","219011344069620",28.13,20.70,0,330.63,347.76,15.7,13.3,0.102,562188.7,562188.7,1848,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554626,1034066.00
09/22/2016 10:30,2,0.537,ACTIVE,212.38,342.05,59.981,1474554603,"201051344001145","219011344069620",28.61,19.50,0,332.73,348.66,15.6,13.1,0.097,567392.4,567392.4,1848,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554627,1034067.00
09/22/2016 10:30,2,0.551,ACTIVE,212.38,342.05,59.944,1474554603,"201051344000651","219011344069620",28.31,19.80,0,332.13,348.36,15.8,13.4,0.106,560568.2,560568.2,1843,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554628,1034068.00
09/22/2016 10:30,2,0.445,ACTIVE,211.70,339.04,59.991,1474554603,"274151322000088","219011344069620",27.35,21.80,0,333.93,345.66,12.4,10.0,0.066,785917.7,785917.7,1837,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554629,1034069.00
09/22/2016 10:30,2,0.326,ACTIVE,212.61,399.16,59.975,1474554603,"274151322000068","219011344069620",37.43,24.00,0,336.64,436.73,12.4,10.1,0.066,679037.7,679037.7,1877,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554630,1034070.00
09/22/2016 10:30,2,0.576,ACTIVE,211.93,340.55,59.986,1474554603,"201051344001135","219011344069620",28.13,19.80,0,331.53,347.16,16.4,13.9,0.110,556710.2,556710.2,1842,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554630,1034071.00
09/22/2016 10:30,2,0.570,ACTIVE,212.16,342.65,59.981,1474554603,"201051344000594","219011344069620",28.67,20.30,0,331.83,348.96,16.6,14.1,0.110,567680.5,567680.5,1850,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554631,1034072.00
09/22/2016 10:30,2,0.561,ACTIVE,212.38,341.75,59.975,1474554603,"201051344001203","219011344069620",28.55,20.30,0,332.43,348.96,16.3,13.8,0.115,564954.3,564954.3,1849,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554632,1034073.00
09/22/2016 10:30,2,0.467,ACTIVE,211.70,340.25,59.986,1474554603,"274151322000054","219011344069620",27.61,22.30,0,333.93,346.26,13.1,10.7,0.084,802064.3,802064.3,1834,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554633,1034074.00
09/22/2016 10:30,2,0.566,ACTIVE,212.38,341.75,59.991,1474554603,"201051344000867","219011344069620",28.82,21.00,0,332.43,348.66,16.5,14.0,0.106,554980.5,554980.5,1853,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554634,1034075.00
09/22/2016 10:30,2,0.568,ACTIVE,212.16,341.75,59.986,1474554603,"201051344001093","219011344069620",28.25,20.30,0,331.53,348.36,16.3,13.8,0.102,561568.2,561568.2,1853,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554635,1034076.00
09/22/2016 10:30,2,0.531,ACTIVE,211.93,342.95,60.012,1474554603,"201051344000900","219011344069620",28.51,20.00,0,332.13,348.66,15.4,12.9,0.110,571840.8,571840.8,1857,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554636,1034077.00
09/22/2016 10:30,2,0.566,ACTIVE,211.93,342.35,59.986,1474554603,"201051344000648","219011344069620",28.47,19.80,0,333.33,349.26,16.4,13.9,0.110,560444.1,560444.1,1847,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554637,1034078.00
09/22/2016 10:30,2,0.572,ACTIVE,212.16,342.05,59.996,1474554603,"201051344000569","219011344069620",28.55,20.30,0,333.33,349.26,16.6,14.1,0.110,571768.8,571768.8,1852,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554638,1034079.00
09/22/2016 10:30,2,0.574,ACTIVE,212.16,341.75,59.954,1474554603,"201051344000983","219011344069620",28.67,20.70,0,332.73,349.26,16.7,14.2,0.115,564299.9,564299.9,1859,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554639,1034080.00
09/22/2016 10:30,2,0.543,ACTIVE,212.16,342.35,59.991,1474554603,"201051344001158","219011344069620",29.08,19.80,0,331.83,348.66,16.1,13.6,0.110,555856.1,555856.1,1849,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554640,1034081.00
09/22/2016 10:30,2,0.561,ACTIVE,212.61,343.85,59.986,1474554603,"201051344000576","219011344069620",28.35,20.00,0,332.73,350.17,16.1,13.6,0.102,563436.6,563436.6,1859,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554641,1034082.00
09/22/2016 10:30,2,0.482,ACTIVE,211.93,341.75,59.986,1474554603,"274151322000087","219011344069620",27.08,24.50,0,334.84,346.56,13.2,10.9,0.071,774099.0,774099.0,1854,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474554641,1034083.00
09/22/2016 10:45,2,1.129,ACTIVE,213.29,348.96,59.996,1474555503,"201051344000645","219011344069620",29.22,21.30,0,336.04,363.99,33.4,30.3,0.261,562911.6,562911.6,1854,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555504,1034084.00
09/22/2016 10:45,2,1.027,ACTIVE,212.16,346.56,59.933,1474555503,"274151322000085","219011344069620",28.35,22.00,0,333.33,355.88,29.5,26.6,0.194,801655.0,801655.0,1838,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555505,1034085.00
09/22/2016 10:45,2,1.137,ACTIVE,213.51,350.47,59.933,1474555503,"201051344000633","219011344069620",29.40,20.30,0,334.84,364.89,33.9,30.8,0.274,554514.3,554514.3,1852,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555506,1034086.00
09/22/2016 10:45,2,1.137,ACTIVE,213.29,348.66,59.907,1474555503,"201051344000469","219011344069620",29.52,19.50,0,333.63,363.99,34.0,30.9,0.283,557149.5,557149.5,1859,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555507,1034087.00
09/22/2016 10:45,2,1.113,ACTIVE,212.16,346.86,59.970,1474555503,"201051344000646","219011344069620",29.72,19.50,0,333.33,362.49,33.5,30.4,0.265,557626.5,557626.5,1847,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555508,1034088.00
09/22/2016 10:45,2,1.055,ACTIVE,211.70,345.36,59.922,1474555503,"274151322000052","219011344069620",28.92,22.30,0,333.33,356.78,30.9,27.9,0.212,824198.2,824198.2,1842,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555509,1034089.00
09/22/2016 10:45,2,1.160,ACTIVE,212.83,347.76,60.012,1474555503,"201051344000585","219011344069620",29.50,20.00,0,333.33,362.79,34.7,31.6,0.270,567685.7,567685.7,1851,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555510,1034090.00
09/22/2016 10:45,2,1.109,ACTIVE,212.38,346.26,59.965,1474555503,"201051344001230","219011344069620",29.44,19.80,0,332.43,360.99,33.1,30.0,0.261,560566.5,560566.5,1853,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555511,1034091.00
09/22/2016 10:45,2,1.115,ACTIVE,213.29,348.06,60.007,1474555503,"201051344000582","219011344069620",29.24,20.00,0,333.33,362.79,33.1,30.0,0.256,553329.0,553329.0,1847,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555512,1034092.00
09/22/2016 10:45,2,1.141,ACTIVE,212.38,347.16,59.965,1474555503,"201051344000955","219011344069620",29.50,20.00,0,333.03,361.59,34.1,31.0,0.274,567368.4,567368.4,1845,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555513,1034093.00
09/22/2016 10:45,2,0.705,ACTIVE,211.93,410.88,59.959,1474555503,"274151322000094","219011344069620",38.13,23.50,0,337.24,431.62,27.2,24.3,0.186,678546.9,678546.9,1882,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555514,1034094.00
09/22/2016 10:45,2,1.170,ACTIVE,213.06,348.96,59.965,1474555503,"201051344000579","219011344069620",29.38,20.30,0,334.54,364.29,34.8,31.7,0.278,571518.0,571518.0,1845,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555514,1034095.00
09/22/2016 10:45,2,1.156,ACTIVE,212.38,346.86,59.965,1474555503,"201051344000890","219011344069620",29.24,20.30,0,333.03,362.49,34.3,31.2,0.265,564609.3,564609.3,1848,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555515,1034096.00
09/22/2016 10:45,2,1.127,ACTIVE,212.83,348.06,60.018,1474555503,"201051344000438","219011344069620",29.58,19.80,0,334.24,363.09,33.8,30.7,0.270,566052.2,566052.2,1848,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555516,1034097.00
09/22/2016 10:45,2,1.143,ACTIVE,212.83,347.46,59.970,1474555503,"201051344000417","219011344069620",29.36,20.00,0,333.33,361.89,34.0,30.9,0.265,557056.7,557056.7,1847,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555517,1034098.00
09/22/2016 10:45,2,1.031,ACTIVE,212.16,344.76,59.959,1474555503,"274151322000083","219011344069620",28.86,22.30,0,333.63,356.78,30.2,27.2,0.212,816685.2,816685.2,1842,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555518,1034099.00
09/22/2016 10:45,2,1.104,ACTIVE,212.83,351.67,59.970,1474555503,"274151322000076","219011344069620",29.36,22.00,0,334.84,357.98,32.8,29.8,0.221,871830.9,871830.9,1852,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555519,1034100.00
09/22/2016 10:45,2,1.176,ACTIVE,212.83,348.06,59.965,1474555503,"201051344000868","219011344069620",28.65,20.30,0,332.43,363.39,34.2,31.1,0.265,555923.5,555923.5,1851,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555520,1034101.00
09/22/2016 10:45,2,1.098,ACTIVE,212.16,348.66,59.965,1474555503,"274151322000095","219011344069620",28.90,21.80,0,333.63,357.08,32.1,29.1,0.203,863033.2,863033.2,1851,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555521,1034102.00
09/22/2016 10:45,2,1.139,ACTIVE,213.06,347.16,59.970,1474555503,"201051344000988","219011344069620",19.16,20.00,0,334.54,357.38,22.1,19.5,0.177,536072.6,536072.6,1846,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555522,1034103.00
09/22/2016 10:45,2,1.146,ACTIVE,212.61,347.76,59.996,1474555503,"201051344001025","219011344069620",29.28,19.80,0,333.93,362.79,34.0,30.9,0.261,566302.4,566302.4,1845,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555523,1034104.00
09/22/2016 10:45,2,1.135,ACTIVE,213.06,348.06,59.938,1474555503,"201051344000458","219011344069620",29.24,21.50,0,334.54,363.39,33.6,30.5,0.274,563281.9,563281.9,1856,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555524,1034105.00
09/22/2016 10:45,2,1.135,ACTIVE,213.74,349.86,59.965,1474555503,"201051344000853","219011344069620",29.40,20.30,0,335.74,364.59,33.8,30.7,0.265,562589.5,562589.5,1863,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555525,1034106.00
09/22/2016 10:45,2,1.111,ACTIVE,212.83,348.36,59.965,1474555503,"201051344000685","219011344069620",29.14,19.80,0,334.24,363.09,32.9,29.8,0.265,565247.3,565247.3,1852,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555525,1034107.00
09/22/2016 10:45,2,1.111,ACTIVE,212.83,347.46,59.970,1474555503,"201051344000917","219011344069620",29.32,20.70,0,333.33,362.49,33.0,29.9,0.265,562194.1,562194.1,1849,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555526,1034108.00
09/22/2016 10:45,2,1.104,ACTIVE,212.83,347.16,59.965,1474555503,"201051344001145","219011344069620",29.46,19.50,0,334.84,363.09,33.0,29.9,0.256,567397.7,567397.7,1849,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555527,1034109.00
09/22/2016 10:45,2,1.143,ACTIVE,213.06,347.76,59.970,1474555503,"201051344000651","219011344069620",28.86,19.80,0,334.24,363.09,33.5,30.4,0.261,560573.6,560573.6,1844,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555528,1034110.00
09/22/2016 10:45,2,1.016,ACTIVE,211.70,341.45,59.975,1474555503,"274151322000088","219011344069620",27.89,22.00,0,333.03,355.58,28.7,25.8,0.177,785922.1,785922.1,1838,0,0,0,L,1151911521,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555529,1034111.00
09/22/2016 10:45,2,0.713,ACTIVE,212.83,412.98,59.949,1474555503,"274151322000068","219011344069620",38.41,24.30,0,338.44,434.63,27.7,24.8,0.177,679042.0,679042.0,1878,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555530,1034112.00
09/22/2016 10:45,2,1.141,ACTIVE,212.61,347.16,59.965,1474555503,"201051344001135","219011344069620",29.30,20.00,0,333.63,362.19,33.9,30.8,0.261,556715.8,556715.8,1843,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555531,1034113.00
09/22/2016 10:45,2,1.145,ACTIVE,212.83,348.66,59.965,1474555503,"201051344000594","219011344069620",29.58,20.70,0,334.24,363.69,34.3,31.1,0.270,567686.1,567686.1,1851,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555532,1034114.00
09/22/2016 10:45,2,1.129,ACTIVE,212.83,346.86,59.965,1474555503,"201051344001203","219011344069620",29.32,20.30,0,333.93,363.69,33.5,30.4,0.274,564959.8,564959.8,1850,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555533,1034115.00
09/22/2016 10:45,2,1.023,ACTIVE,212.16,349.26,59.959,1474555503,"274151322000054","219011344069620",28.43,22.50,0,333.33,356.48,29.5,26.5,0.190,802068.9,802068.9,1835,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555534,1034116.00
09/22/2016 10:45,2,1.141,ACTIVE,213.06,347.46,59.965,1474555503,"201051344000867","219011344069620",29.54,21.30,0,333.63,363.09,34.1,31.0,0.270,554986.1,554986.1,1854,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555535,1034117.00
09/22/2016 10:45,2,1.137,ACTIVE,212.83,347.76,59.981,1474555503,"201051344001093","219011344069620",28.86,20.70,0,333.33,362.49,33.3,30.2,0.261,561573.7,561573.7,1854,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555536,1034118.00
09/22/2016 10:45,2,1.109,ACTIVE,213.06,348.96,59.965,1474555503,"201051344000900","219011344069620",29.34,20.30,0,333.63,363.39,33.0,29.9,0.261,571846.1,571846.1,1858,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555536,1034119.00
09/22/2016 10:45,2,1.135,ACTIVE,213.29,348.36,59.922,1474555503,"201051344000648","219011344069620",29.04,20.00,0,334.54,363.69,33.4,30.3,0.265,560449.6,560449.6,1848,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555537,1034120.00
09/22/2016 10:45,2,1.133,ACTIVE,213.29,348.66,59.938,1474555503,"201051344000569","219011344069620",29.44,20.70,0,333.93,363.99,33.8,30.7,0.270,571774.4,571774.4,1853,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555538,1034121.00
09/22/2016 10:45,2,1.145,ACTIVE,213.29,348.36,59.907,1474555503,"201051344000983","219011344069620",29.38,20.70,0,333.63,363.69,34.1,31.0,0.274,564305.6,564305.6,1860,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555539,1034122.00
09/22/2016 10:45,2,1.143,ACTIVE,213.06,348.36,59.965,1474555503,"201051344001158","219011344069620",28.94,20.00,0,333.63,363.69,33.5,30.4,0.270,555861.6,555861.6,1850,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555540,1034123.00
09/22/2016 10:45,2,1.125,ACTIVE,213.51,349.86,59.986,1474555503,"201051344000576","219011344069620",29.18,20.70,0,335.74,364.29,33.2,30.1,0.261,563442.0,563442.0,1860,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555541,1034124.00
09/22/2016 10:45,2,1.020,ACTIVE,212.16,348.36,59.970,1474555503,"274151322000087","219011344069620",28.31,24.80,0,332.13,356.18,29.2,26.3,0.181,774103.6,774103.6,1855,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474555542,1034125.00
09/22/2016 11:00,2,1.113,ACTIVE,213.29,348.96,59.949,1474556403,"201051344000645","219011344069620",28.59,22.00,0,336.64,372.41,32.3,29.2,0.256,562920.0,562920.0,1855,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556405,1034126.00
09/22/2016 11:00,2,1.000,ACTIVE,212.38,345.06,60.012,1474556403,"274151322000085","219011344069620",27.73,22.80,0,336.94,361.59,28.1,25.1,0.181,801662.3,801662.3,1839,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556406,1034127.00
09/22/2016 11:00,2,1.113,ACTIVE,213.06,349.56,59.959,1474556403,"201051344000633","219011344069620",29.16,21.00,0,335.74,373.31,33.0,29.9,0.256,554522.8,554522.8,1853,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556406,1034128.00
09/22/2016 11:00,2,1.100,ACTIVE,212.83,348.36,59.954,1474556403,"201051344000469","219011344069620",29.58,20.30,0,333.93,372.41,32.9,29.9,0.256,557158.1,557158.1,1860,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556407,1034129.00
09/22/2016 11:00,2,1.105,ACTIVE,211.70,345.96,59.944,1474556403,"201051344000646","219011344069620",29.14,20.00,0,333.63,370.60,32.7,29.6,0.256,557634.9,557634.9,1848,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556408,1034130.00
09/22/2016 11:00,2,1.037,ACTIVE,211.93,348.36,59.954,1474556403,"274151322000052","219011344069620",28.43,22.80,0,335.74,362.19,29.8,26.9,0.194,824205.9,824205.9,1843,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556409,1034131.00
09/22/2016 11:00,2,1.158,ACTIVE,212.61,347.16,59.991,1474556403,"201051344000585","219011344069620",28.84,20.70,0,334.24,371.51,33.9,30.7,0.261,567694.4,567694.4,1852,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556410,1034132.00
09/22/2016 11:00,2,1.096,ACTIVE,211.93,345.36,59.901,1474556403,"201051344001230","219011344069620",28.94,20.70,0,332.73,369.40,32.1,29.1,0.256,560574.9,560574.9,1854,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556411,1034133.00
09/22/2016 11:00,2,1.096,ACTIVE,212.83,346.86,59.986,1474556403,"201051344000582","219011344069620",28.96,21.00,0,335.14,371.51,32.2,29.1,0.252,553337.3,553337.3,1848,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556412,1034134.00
09/22/2016 11:00,2,1.123,ACTIVE,211.93,346.56,59.981,1474556403,"201051344000955","219011344069620",29.26,20.70,0,333.33,370.00,33.3,30.2,0.265,567377.0,567377.0,1846,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556413,1034135.00
09/22/2016 11:00,2,0.674,ACTIVE,212.16,406.67,59.986,1474556403,"274151322000094","219011344069620",38.19,24.30,0,333.63,443.34,26.5,23.7,0.177,678553.7,678553.7,1883,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556414,1034136.00
09/22/2016 11:00,2,1.160,ACTIVE,212.83,348.06,59.975,1474556403,"201051344000579","219011344069620",29.22,21.30,0,336.04,373.01,34.4,31.2,0.270,571526.8,571526.8,1846,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556415,1034137.00
09/22/2016 11:00,2,1.131,ACTIVE,212.16,345.06,59.975,1474556403,"201051344000890","219011344069620",29.32,21.00,0,333.93,370.60,33.6,30.5,0.256,564617.9,564617.9,1849,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556416,1034138.00
09/22/2016 11:00,2,1.107,ACTIVE,212.38,347.76,59.991,1474556403,"201051344000438","219011344069620",29.48,20.70,0,335.44,371.21,33.1,30.0,0.265,566060.7,566060.7,1849,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556417,1034139.00
09/22/2016 11:00,2,1.105,ACTIVE,212.38,346.26,60.012,1474556403,"201051344000417","219011344069620",29.56,21.00,0,334.54,370.30,33.1,30.0,0.261,557065.2,557065.2,1848,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556417,1034140.00
09/22/2016 11:00,2,1.014,ACTIVE,211.93,344.76,59.959,1474556403,"274151322000083","219011344069620",28.55,22.80,0,335.74,362.19,29.3,26.4,0.194,816692.8,816692.8,1843,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556418,1034141.00
09/22/2016 11:00,2,1.072,ACTIVE,212.83,349.26,59.959,1474556403,"274151322000076","219011344069620",29.40,22.50,0,337.24,364.59,31.9,28.9,0.212,871839.2,871839.2,1853,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556419,1034142.00
09/22/2016 11:00,2,1.148,ACTIVE,212.61,348.06,59.986,1474556403,"201051344000868","219011344069620",28.92,21.00,0,335.44,371.51,33.7,30.6,0.265,555932.1,555932.1,1852,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556420,1034143.00
09/22/2016 11:00,2,1.064,ACTIVE,212.16,350.17,59.965,1474556403,"274151322000095","219011344069620",29.10,22.50,0,335.44,363.09,31.3,28.3,0.208,863041.3,863041.3,1852,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556421,1034144.00
09/22/2016 11:00,2,1.158,ACTIVE,212.61,346.86,59.981,1474556403,"201051344000988","219011344069620",18.65,20.70,0,335.14,363.69,21.9,19.2,0.181,536078.0,536078.0,1847,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556422,1034145.00
09/22/2016 11:00,2,1.148,ACTIVE,212.16,346.26,59.949,1474556403,"201051344001025","219011344069620",28.90,20.30,0,334.54,371.51,33.7,30.6,0.261,566311.0,566311.0,1846,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556423,1034146.00
09/22/2016 11:00,2,1.135,ACTIVE,212.83,347.76,59.986,1474556403,"201051344000458","219011344069620",28.88,22.00,0,336.34,372.11,33.3,30.2,0.274,563290.4,563290.4,1857,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556424,1034147.00
09/22/2016 11:00,2,1.125,ACTIVE,213.29,349.26,60.007,1474556403,"201051344000853","219011344069620",29.34,21.30,0,337.54,375.11,33.5,30.4,0.270,562598.0,562598.0,1864,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556425,1034148.00
09/22/2016 11:00,2,1.111,ACTIVE,212.38,347.46,59.975,1474556403,"201051344000685","219011344069620",28.88,20.70,0,334.84,370.60,32.5,29.5,0.270,565255.6,565255.6,1853,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556426,1034149.00
09/22/2016 11:00,2,1.107,ACTIVE,212.38,346.86,59.928,1474556403,"201051344000917","219011344069620",29.06,21.80,0,333.33,370.60,32.6,29.5,0.256,562202.4,562202.4,1850,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556427,1034150.00
09/22/2016 11:00,2,1.119,ACTIVE,212.38,346.56,60.028,1474556403,"201051344001145","219011344069620",28.80,20.30,0,334.54,370.90,32.7,29.7,0.256,567406.0,567406.0,1850,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556427,1034151.00
09/22/2016 11:00,2,1.129,ACTIVE,212.61,347.76,60.007,1474556403,"201051344000651","219011344069620",29.00,20.70,0,334.84,371.51,33.2,30.1,0.256,560582.0,560582.0,1845,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556428,1034152.00
09/22/2016 11:00,2,1.002,ACTIVE,211.70,344.45,59.981,1474556403,"274151322000088","219011344069620",27.85,22.50,0,335.74,361.59,28.2,25.3,0.177,785929.3,785929.3,1839,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556429,1034153.00
09/22/2016 11:00,2,0.701,ACTIVE,212.83,411.78,59.991,1474556403,"274151322000068","219011344069620",38.72,24.50,0,333.93,436.73,27.4,24.6,0.168,679049.0,679049.0,1879,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556430,1034154.00
09/22/2016 11:00,2,1.158,ACTIVE,211.93,345.36,59.933,1474556403,"201051344001135","219011344069620",28.80,20.70,0,334.84,370.30,33.9,30.7,0.261,556724.4,556724.4,1844,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556431,1034155.00
09/22/2016 11:00,2,1.170,ACTIVE,212.38,347.76,59.954,1474556403,"201051344000594","219011344069620",28.98,21.30,0,334.54,372.11,34.4,31.3,0.265,567694.8,567694.8,1852,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556432,1034156.00
