ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 11:00,2,1.141,ACTIVE,212.38,346.56,59.933,1474556403,"201051344001203","219011344069620",29.10,21.30,0,333.93,372.11,33.6,30.5,0.278,564968.3,564968.3,1851,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556433,1034157.00
09/22/2016 11:00,2,1.020,ACTIVE,211.93,345.36,59.970,1474556403,"274151322000054","219011344069620",28.23,22.80,0,335.74,362.19,29.1,26.2,0.199,802076.3,802076.3,1836,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556434,1034158.00
09/22/2016 11:00,2,1.162,ACTIVE,212.83,347.16,60.007,1474556403,"201051344000867","219011344069620",29.08,21.80,0,334.24,371.51,34.2,31.1,0.270,554994.7,554994.7,1855,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556435,1034159.00
09/22/2016 11:00,2,1.127,ACTIVE,212.38,347.16,59.965,1474556403,"201051344001093","219011344069620",29.24,21.50,0,334.54,370.90,33.4,30.3,0.252,561582.1,561582.1,1855,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556436,1034160.00
09/22/2016 11:00,2,1.127,ACTIVE,212.61,348.06,59.912,1474556403,"201051344000900","219011344069620",29.10,21.50,0,335.44,372.11,33.3,30.2,0.270,571854.5,571854.5,1859,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556437,1034161.00
09/22/2016 11:00,2,1.145,ACTIVE,212.83,348.06,59.986,1474556403,"201051344000648","219011344069620",28.94,21.00,0,336.04,372.41,33.6,30.5,0.270,560458.1,560458.1,1849,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556438,1034162.00
09/22/2016 11:00,2,1.168,ACTIVE,212.61,348.06,59.954,1474556403,"201051344000569","219011344069620",28.78,21.30,0,335.74,372.71,34.1,31.0,0.274,571783.0,571783.0,1854,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556439,1034163.00
09/22/2016 11:00,2,1.178,ACTIVE,212.61,347.16,59.954,1474556403,"201051344000983","219011344069620",28.78,21.50,0,335.14,372.71,34.4,31.2,0.278,564314.2,564314.2,1861,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556439,1034164.00
09/22/2016 11:00,2,1.154,ACTIVE,212.83,347.76,59.938,1474556403,"201051344001158","219011344069620",29.06,20.70,0,335.14,372.41,34.0,30.9,0.274,555870.1,555870.1,1851,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556440,1034165.00
09/22/2016 11:00,2,1.143,ACTIVE,213.29,349.26,59.917,1474556403,"201051344000576","219011344069620",29.02,21.50,0,336.04,373.61,33.6,30.5,0.261,563450.5,563450.5,1861,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556441,1034166.00
09/22/2016 11:00,2,1.041,ACTIVE,212.16,343.55,59.954,1474556403,"274151322000087","219011344069620",27.69,26.30,0,335.74,360.99,29.2,26.3,0.177,774111.0,774111.0,1856,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474556442,1034167.00
09/22/2016 11:15,2,0.686,ACTIVE,212.61,343.85,59.965,1474557303,"201051344000645","219011344069620",28.25,22.50,0,334.54,363.39,19.6,17.0,0.137,562925.4,562925.4,1856,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557304,1034168.00
09/22/2016 11:15,2,0.605,ACTIVE,211.70,342.35,59.975,1474557303,"274151322000085","219011344069620",27.51,23.30,0,332.43,355.88,16.9,14.4,0.102,801666.9,801666.9,1840,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557305,1034169.00
09/22/2016 11:15,2,0.703,ACTIVE,212.61,345.66,60.002,1474557303,"201051344000633","219011344069620",28.13,21.50,0,334.84,364.59,20.1,17.4,0.155,554528.3,554528.3,1854,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557306,1034170.00
09/22/2016 11:15,2,0.709,ACTIVE,212.16,344.15,59.981,1474557303,"201051344000469","219011344069620",28.15,21.00,0,334.84,363.39,20.3,17.6,0.146,557163.6,557163.6,1861,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557307,1034171.00
09/22/2016 11:15,2,0.693,ACTIVE,211.03,341.15,59.975,1474557303,"201051344000646","219011344069620",28.77,20.70,0,332.73,362.19,20.2,17.6,0.146,557640.4,557640.4,1849,0,0,0,L,1122011218,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557308,1034172.00
09/22/2016 11:15,2,0.643,ACTIVE,211.48,340.55,59.970,1474557303,"274151322000052","219011344069620",27.79,23.00,0,332.43,356.78,18.1,15.5,0.115,824210.9,824210.9,1844,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557309,1034173.00
09/22/2016 11:15,2,0.723,ACTIVE,211.48,342.35,59.975,1474557303,"201051344000585","219011344069620",28.57,21.30,0,334.24,362.49,21.0,18.3,0.146,567700.1,567700.1,1853,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557310,1034174.00
09/22/2016 11:15,2,0.662,ACTIVE,211.25,340.25,59.965,1474557303,"201051344001230","219011344069620",28.71,21.00,0,332.43,360.08,19.3,16.7,0.133,560580.1,560580.1,1855,0,0,0,L,1122011218,0,121.10,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557311,1034175.00
09/22/2016 11:15,2,0.676,ACTIVE,211.93,342.05,59.991,1474557303,"201051344000582","219011344069620",28.31,21.50,0,334.54,362.79,19.4,16.8,0.133,553342.6,553342.6,1849,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557312,1034176.00
09/22/2016 11:15,2,0.705,ACTIVE,211.03,341.45,59.981,1474557303,"201051344000955","219011344069620",28.78,21.00,0,331.83,360.99,20.6,17.9,0.150,567382.5,567382.5,1847,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557312,1034177.00
09/22/2016 11:15,2,0.402,ACTIVE,211.70,401.26,59.970,1474557303,"274151322000094","219011344069620",37.57,24.50,0,337.24,425.31,15.3,12.8,0.093,678557.8,678557.8,1884,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557313,1034178.00
09/22/2016 11:15,2,0.725,ACTIVE,211.93,343.25,59.954,1474557303,"201051344000579","219011344069620",28.90,21.50,0,335.74,363.99,21.2,18.6,0.146,571532.6,571532.6,1847,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557314,1034179.00
09/22/2016 11:15,2,0.711,ACTIVE,211.25,340.25,59.975,1474557303,"201051344000890","219011344069620",28.49,21.30,0,332.73,361.59,20.5,17.9,0.146,564623.5,564623.5,1850,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557315,1034180.00
09/22/2016 11:15,2,0.680,ACTIVE,211.48,341.75,59.981,1474557303,"201051344000438","219011344069620",29.08,21.00,0,334.54,363.09,20.1,17.5,0.146,566066.1,566066.1,1850,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557316,1034181.00
09/22/2016 11:15,2,0.717,ACTIVE,211.25,340.55,59.970,1474557303,"201051344000417","219011344069620",28.29,21.00,0,332.73,361.89,20.6,17.9,0.141,557070.8,557070.8,1849,0,0,0,L,1122011218,0,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557317,1034182.00
09/22/2016 11:15,2,0.613,ACTIVE,211.93,342.35,59.970,1474557303,"274151322000083","219011344069620",27.77,23.00,0,332.43,356.18,17.3,14.7,0.110,816697.5,816697.5,1844,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557318,1034183.00
09/22/2016 11:15,2,0.652,ACTIVE,212.38,340.55,59.981,1474557303,"274151322000076","219011344069620",28.39,22.80,0,334.54,357.98,18.7,16.2,0.119,871844.4,871844.4,1854,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557319,1034184.00
09/22/2016 11:15,2,0.711,ACTIVE,211.93,342.65,59.975,1474557303,"201051344000868","219011344069620",28.09,21.50,0,335.14,363.09,20.3,17.6,0.146,555937.7,555937.7,1853,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557320,1034185.00
09/22/2016 11:15,2,0.625,ACTIVE,211.70,343.85,59.938,1474557303,"274151322000095","219011344069620",28.53,22.80,0,332.13,357.08,18.1,15.6,0.115,863046.3,863046.3,1853,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557320,1034186.00
09/22/2016 11:15,2,0.688,ACTIVE,211.93,342.65,59.981,1474557303,"201051344000988","219011344069620",18.45,21.30,0,334.84,358.28,12.9,10.5,0.097,536081.4,536081.4,1848,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557321,1034187.00
09/22/2016 11:15,2,0.695,ACTIVE,211.48,341.15,59.975,1474557303,"201051344001025","219011344069620",28.59,21.00,0,333.33,362.19,20.1,17.5,0.146,566316.5,566316.5,1847,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557322,1034188.00
09/22/2016 11:15,2,0.678,ACTIVE,212.16,342.65,59.970,1474557303,"201051344000458","219011344069620",28.78,22.50,0,335.14,363.39,19.8,17.2,0.146,563295.9,563295.9,1858,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557323,1034189.00
09/22/2016 11:15,2,0.684,ACTIVE,212.61,344.76,59.975,1474557303,"201051344000853","219011344069620",28.51,21.80,0,336.34,365.49,19.8,17.2,0.141,562603.5,562603.5,1865,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557324,1034190.00
09/22/2016 11:15,2,0.660,ACTIVE,211.70,341.75,59.938,1474557303,"201051344000685","219011344069620",28.43,21.00,0,334.24,362.19,19.1,16.5,0.146,565260.9,565260.9,1854,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557325,1034191.00
09/22/2016 11:15,2,0.654,ACTIVE,211.70,341.45,59.970,1474557303,"201051344000917","219011344069620",28.59,22.00,0,333.63,361.89,18.9,16.3,0.137,562207.6,562207.6,1851,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557326,1034192.00
09/22/2016 11:15,2,0.652,ACTIVE,211.70,341.75,59.970,1474557303,"201051344001145","219011344069620",28.69,20.70,0,333.63,362.79,18.9,16.4,0.137,567411.2,567411.2,1851,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557327,1034193.00
09/22/2016 11:15,2,0.686,ACTIVE,211.70,341.45,59.970,1474557303,"201051344000651","219011344069620",27.87,21.00,0,333.93,362.49,19.4,16.8,0.141,560587.3,560587.3,1846,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557328,1034194.00
09/22/2016 11:15,2,0.584,ACTIVE,211.25,339.65,59.970,1474557303,"274151322000088","219011344069620",27.10,22.80,0,335.44,355.58,16.1,13.6,0.093,785933.7,785933.7,1840,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557329,1034195.00
09/22/2016 11:15,2,0.410,ACTIVE,212.38,408.18,59.970,1474557303,"274151322000068","219011344069620",38.25,25.00,0,337.54,429.52,16.0,13.5,0.088,679053.3,679053.3,1880,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557330,1034196.00
09/22/2016 11:15,2,0.699,ACTIVE,211.03,339.34,59.970,1474557303,"201051344001135","219011344069620",28.69,21.00,0,333.63,361.89,20.4,17.7,0.137,556729.9,556729.9,1845,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557331,1034197.00
09/22/2016 11:15,2,0.695,ACTIVE,211.48,342.95,59.981,1474557303,"201051344000594","219011344069620",28.41,21.50,0,333.93,363.09,20.1,17.4,0.141,567700.3,567700.3,1853,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557332,1034198.00
09/22/2016 11:15,2,0.686,ACTIVE,211.70,340.25,59.975,1474557303,"201051344001203","219011344069620",28.17,21.50,0,334.24,363.69,19.6,17.0,0.141,564973.6,564973.6,1852,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557333,1034199.00
09/22/2016 11:15,2,0.590,ACTIVE,211.70,341.15,59.965,1474557303,"274151322000054","219011344069620",27.77,23.30,0,335.44,355.88,16.6,14.1,0.106,802080.9,802080.9,1837,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557333,1034200.00
09/22/2016 11:15,2,0.693,ACTIVE,212.38,342.05,59.975,1474557303,"201051344000867","219011344069620",28.47,22.30,0,334.84,363.39,20.0,17.4,0.137,555000.2,555000.2,1856,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557335,1034201.00
09/22/2016 11:15,2,0.666,ACTIVE,211.48,341.15,59.981,1474557303,"201051344001093","219011344069620",28.63,21.80,0,332.73,361.89,19.4,16.8,0.133,561587.4,561587.4,1856,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557335,1034202.00
09/22/2016 11:15,2,0.648,ACTIVE,212.16,342.95,59.970,1474557303,"201051344000900","219011344069620",28.61,22.00,0,334.84,363.99,18.8,16.2,0.141,571859.7,571859.7,1860,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557336,1034203.00
09/22/2016 11:15,2,0.684,ACTIVE,212.38,343.85,60.012,1474557303,"201051344000648","219011344069620",28.21,21.50,0,335.44,363.99,19.6,17.0,0.137,560463.4,560463.4,1850,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557337,1034204.00
09/22/2016 11:15,2,0.688,ACTIVE,212.38,343.25,59.970,1474557303,"201051344000569","219011344069620",28.35,22.00,0,335.74,364.59,19.8,17.2,0.146,571788.4,571788.4,1855,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557338,1034205.00
09/22/2016 11:15,2,0.686,ACTIVE,212.38,342.95,60.018,1474557303,"201051344000983","219011344069620",28.92,22.00,0,335.14,363.99,20.1,17.5,0.146,564319.7,564319.7,1862,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557339,1034206.00
09/22/2016 11:15,2,0.678,ACTIVE,212.16,343.25,59.975,1474557303,"201051344001158","219011344069620",28.17,21.30,0,335.14,364.29,19.4,16.8,0.146,555875.4,555875.4,1852,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557340,1034207.00
09/22/2016 11:15,2,0.674,ACTIVE,212.61,344.76,59.938,1474557303,"201051344000576","219011344069620",28.13,21.80,0,336.34,364.59,19.2,16.6,0.137,563455.7,563455.7,1862,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557341,1034208.00
09/22/2016 11:15,2,0.592,ACTIVE,211.70,341.75,60.007,1474557303,"274151322000087","219011344069620",27.39,26.80,0,336.04,355.88,16.4,13.9,0.093,774115.4,774115.4,1857,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474557342,1034209.00
09/22/2016 11:30,2,0.637,ACTIVE,212.61,342.35,59.975,1474558203,"201051344000645","219011344069620",28.27,22.80,0,334.54,354.37,18.3,15.7,0.133,562929.2,562929.2,1857,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558204,1034210.00
09/22/2016 11:30,2,0.557,ACTIVE,211.70,340.85,59.954,1474558203,"274151322000085","219011344069620",27.33,23.50,0,335.44,348.06,15.4,12.9,0.097,801670.1,801670.1,1841,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558205,1034211.00
09/22/2016 11:30,2,0.652,ACTIVE,212.16,343.55,59.965,1474558203,"201051344000633","219011344069620",28.31,21.80,0,334.54,355.88,18.8,16.2,0.133,554532.2,554532.2,1855,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558206,1034212.00
09/22/2016 11:30,2,0.650,ACTIVE,212.16,341.75,60.007,1474558203,"201051344000469","219011344069620",28.69,21.00,0,333.33,353.47,18.9,16.3,0.133,557167.6,557167.6,1862,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558207,1034213.00
09/22/2016 11:30,2,0.650,ACTIVE,211.48,340.85,59.986,1474558203,"201051344000646","219011344069620",28.57,21.00,0,330.93,351.67,18.9,16.3,0.128,557644.4,557644.4,1850,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558208,1034214.00
09/22/2016 11:30,2,0.596,ACTIVE,211.03,339.04,59.975,1474558203,"274151322000052","219011344069620",27.63,23.30,0,334.24,348.66,16.7,14.2,0.097,824214.3,824214.3,1845,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558209,1034215.00
09/22/2016 11:30,2,0.678,ACTIVE,212.16,342.05,59.965,1474558203,"201051344000585","219011344069620",28.55,21.30,0,332.43,351.67,19.6,17.0,0.137,567704.3,567704.3,1854,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558210,1034216.00
09/22/2016 11:30,2,0.623,ACTIVE,211.93,340.25,59.970,1474558203,"201051344001230","219011344069620",28.33,21.00,0,330.63,349.26,17.9,15.4,0.124,560583.9,560583.9,1856,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558211,1034217.00
09/22/2016 11:30,2,0.617,ACTIVE,212.38,341.75,60.002,1474558203,"201051344000582","219011344069620",28.73,21.80,0,332.43,351.37,18.0,15.4,0.119,553346.4,553346.4,1850,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558212,1034218.00
09/22/2016 11:30,2,0.666,ACTIVE,211.70,340.85,59.970,1474558203,"201051344000955","219011344069620",28.47,21.30,0,330.63,351.07,19.2,16.6,0.133,567386.6,567386.6,1848,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558212,1034219.00
09/22/2016 11:30,2,0.371,ACTIVE,211.70,397.96,59.970,1474558203,"274151322000094","219011344069620",37.29,24.80,0,336.94,419.00,14.0,11.6,0.088,678560.6,678560.6,1885,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558213,1034220.00
09/22/2016 11:30,2,0.684,ACTIVE,211.93,342.65,59.959,1474558203,"201051344000579","219011344069620",28.57,21.50,0,334.24,352.87,19.8,17.2,0.141,571536.8,571536.8,1848,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558214,1034221.00
09/22/2016 11:30,2,0.662,ACTIVE,211.70,340.85,59.954,1474558203,"201051344000890","219011344069620",28.39,21.50,0,330.93,351.37,19.1,16.5,0.133,564627.5,564627.5,1851,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558215,1034222.00
09/22/2016 11:30,2,0.650,ACTIVE,212.16,341.75,59.986,1474558203,"201051344000438","219011344069620",28.45,21.30,0,332.13,351.97,18.8,16.2,0.133,566070.1,566070.1,1851,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558216,1034223.00
09/22/2016 11:30,2,0.666,ACTIVE,211.93,341.45,59.981,1474558203,"201051344000417","219011344069620",28.55,21.30,0,331.83,352.27,19.3,16.7,0.128,557074.9,557074.9,1850,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558217,1034224.00
09/22/2016 11:30,2,0.572,ACTIVE,211.25,342.05,59.938,1474558203,"274151322000083","219011344069620",27.53,23.50,0,334.54,348.36,16.0,13.5,0.097,816700.8,816700.8,1845,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558218,1034225.00
09/22/2016 11:30,2,0.600,ACTIVE,211.93,343.85,59.981,1474558203,"274151322000076","219011344069620",28.55,23.00,0,336.04,349.26,17.4,14.8,0.110,871848.0,871848.0,1855,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558219,1034226.00
09/22/2016 11:30,2,0.660,ACTIVE,211.70,341.75,59.959,1474558203,"201051344000868","219011344069620",28.43,21.50,0,333.63,352.87,19.0,16.4,0.137,555941.7,555941.7,1854,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558220,1034227.00
09/22/2016 11:30,2,0.588,ACTIVE,211.25,340.25,59.970,1474558203,"274151322000095","219011344069620",28.09,23.00,0,335.44,348.66,16.8,14.2,0.102,863049.8,863049.8,1854,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558220,1034228.00
09/22/2016 11:30,2,0.646,ACTIVE,211.93,341.75,59.996,1474558203,"201051344000988","219011344069620",18.29,21.30,0,332.13,350.47,12.0,9.7,0.084,536083.7,536083.7,1849,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558221,1034229.00
09/22/2016 11:30,2,0.645,ACTIVE,211.93,340.25,59.970,1474558203,"201051344001025","219011344069620",28.88,21.00,0,331.53,350.77,18.9,16.3,0.133,566320.5,566320.5,1848,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558222,1034230.00
09/22/2016 11:30,2,0.646,ACTIVE,211.93,341.45,59.991,1474558203,"201051344000458","219011344069620",28.57,22.50,0,333.63,351.97,18.8,16.2,0.137,563299.8,563299.8,1859,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558223,1034231.00
09/22/2016 11:30,2,0.641,ACTIVE,212.38,342.65,59.954,1474558203,"201051344000853","219011344069620",28.67,21.80,0,336.34,353.77,18.6,16.0,0.133,562607.4,562607.4,1866,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558224,1034232.00
09/22/2016 11:30,2,0.613,ACTIVE,212.16,342.05,59.981,1474558203,"201051344000685","219011344069620",28.49,21.30,0,332.13,352.57,17.8,15.2,0.137,565264.6,565264.6,1855,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558225,1034233.00
09/22/2016 11:30,2,0.623,ACTIVE,211.93,341.45,59.986,1474558203,"201051344000917","219011344069620",28.15,22.30,0,331.23,351.07,17.8,15.3,0.119,562211.4,562211.4,1852,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558226,1034234.00
09/22/2016 11:30,2,0.605,ACTIVE,211.93,341.45,60.007,1474558203,"201051344001145","219011344069620",28.90,20.70,0,332.43,351.97,17.8,15.3,0.124,567415.0,567415.0,1852,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558227,1034235.00
09/22/2016 11:30,2,0.633,ACTIVE,212.16,341.15,59.933,1474558203,"201051344000651","219011344069620",28.57,21.30,0,332.73,351.37,18.4,15.8,0.128,560591.2,560591.2,1847,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558228,1034236.00
09/22/2016 11:30,2,0.543,ACTIVE,210.80,339.04,59.975,1474558203,"274151322000088","219011344069620",27.14,23.00,0,333.93,347.46,14.9,12.5,0.093,785936.8,785936.8,1841,0,0,0,L,1151911521,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558229,1034237.00
09/22/2016 11:30,2,0.383,ACTIVE,211.70,406.07,59.981,1474558203,"274151322000068","219011344069620",38.23,25.30,0,336.94,422.30,14.9,12.5,0.084,679056.3,679056.3,1881,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558229,1034238.00
09/22/2016 11:30,2,0.670,ACTIVE,211.70,340.25,59.954,1474558203,"201051344001135","219011344069620",28.39,21.30,0,331.83,349.86,19.3,16.7,0.133,556733.9,556733.9,1846,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558230,1034239.00
09/22/2016 11:30,2,0.648,ACTIVE,211.48,341.75,59.970,1474558203,"201051344000594","219011344069620",29.02,21.50,0,332.73,352.87,19.1,16.5,0.128,567704.3,567704.3,1854,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558231,1034240.00
09/22/2016 11:30,2,0.648,ACTIVE,212.16,340.85,59.954,1474558203,"201051344001203","219011344069620",28.15,21.50,0,332.73,352.57,18.6,16.0,0.128,564977.6,564977.6,1853,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558232,1034241.00
09/22/2016 11:30,2,0.566,ACTIVE,211.25,341.15,59.970,1474558203,"274151322000054","219011344069620",27.21,23.80,0,334.24,348.36,15.6,13.2,0.097,802084.1,802084.1,1838,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558233,1034242.00
09/22/2016 11:30,2,0.672,ACTIVE,212.16,341.15,59.933,1474558203,"201051344000867","219011344069620",27.95,22.30,0,333.33,353.47,19.1,16.5,0.128,555004.3,555004.3,1857,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558234,1034243.00
09/22/2016 11:30,2,0.631,ACTIVE,211.93,341.15,59.991,1474558203,"201051344001093","219011344069620",28.61,21.80,0,332.13,350.77,18.3,15.8,0.124,561591.3,561591.3,1857,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558235,1034244.00
09/22/2016 11:30,2,0.617,ACTIVE,211.93,342.35,59.975,1474558203,"201051344000900","219011344069620",28.59,22.00,0,334.54,352.87,17.9,15.4,0.137,571863.4,571863.4,1861,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558236,1034245.00
09/22/2016 11:30,2,0.654,ACTIVE,212.16,342.05,59.991,1474558203,"201051344000648","219011344069620",28.15,21.80,0,334.84,353.47,18.7,16.1,0.133,560467.4,560467.4,1851,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558237,1034246.00
09/22/2016 11:30,2,0.652,ACTIVE,211.93,341.75,60.002,1474558203,"201051344000569","219011344069620",28.53,22.00,0,334.24,352.27,18.9,16.3,0.137,571792.4,571792.4,1856,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558238,1034247.00
09/22/2016 11:30,2,0.652,ACTIVE,211.93,341.45,59.986,1474558203,"201051344000983","219011344069620",29.02,22.00,0,333.03,352.87,19.2,16.6,0.133,564323.8,564323.8,1863,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558239,1034248.00
09/22/2016 11:30,2,0.646,ACTIVE,211.93,342.05,59.922,1474558203,"201051344001158","219011344069620",28.41,21.30,0,333.93,352.87,18.6,16.0,0.137,555879.3,555879.3,1853,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558240,1034249.00
09/22/2016 11:30,2,0.633,ACTIVE,212.38,342.65,59.944,1474558203,"201051344000576","219011344069620",28.65,22.00,0,334.84,354.07,18.4,15.8,0.133,563459.6,563459.6,1863,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558241,1034250.00
09/22/2016 11:30,2,0.564,ACTIVE,211.70,340.55,59.965,1474558203,"274151322000087","219011344069620",27.17,27.00,0,335.44,348.06,15.5,13.1,0.080,774118.6,774118.6,1858,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474558242,1034251.00
09/22/2016 11:45,2,1.248,ACTIVE,213.06,348.96,59.959,1474559103,"201051344000645","219011344069620",28.55,22.80,0,333.63,364.59,36.1,33.0,0.287,562934.9,562934.9,1858,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559104,1034252.00
09/22/2016 11:45,2,1.115,ACTIVE,211.93,343.55,59.933,1474559103,"274151322000085","219011344069620",28.09,24.00,0,324.62,356.18,31.7,28.7,0.212,801674.9,801674.9,1842,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559105,1034253.00
09/22/2016 11:45,2,1.254,ACTIVE,212.83,350.17,59.954,1474559103,"201051344000633","219011344069620",28.94,21.80,0,333.03,366.10,36.8,33.6,0.292,554538.0,554538.0,1856,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559106,1034254.00
09/22/2016 11:45,2,1.250,ACTIVE,212.83,349.26,59.949,1474559103,"201051344000469","219011344069620",29.20,20.70,0,332.73,364.89,37.0,33.8,0.305,557173.4,557173.4,1863,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559107,1034255.00
09/22/2016 11:45,2,1.209,ACTIVE,211.70,347.16,59.965,1474559103,"201051344000646","219011344069620",29.74,21.00,0,329.73,362.49,36.5,33.3,0.287,557650.2,557650.2,1851,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559108,1034256.00
09/22/2016 11:45,2,1.162,ACTIVE,211.48,345.96,59.938,1474559103,"274151322000052","219011344069620",28.63,23.50,0,325.22,357.08,33.7,30.6,0.221,824219.5,824219.5,1846,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559109,1034257.00
09/22/2016 11:45,2,1.273,ACTIVE,212.38,347.46,60.018,1474559103,"201051344000585","219011344069620",29.22,21.50,0,330.93,363.39,37.8,34.5,0.301,567710.3,567710.3,1855,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559110,1034258.00
09/22/2016 11:45,2,1.219,ACTIVE,211.70,346.56,59.991,1474559103,"201051344001230","219011344069620",28.92,21.30,0,330.33,360.69,35.7,32.6,0.287,560589.4,560589.4,1857,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559110,1034259.00
09/22/2016 11:45,2,1.207,ACTIVE,212.61,347.76,59.949,1474559103,"201051344000582","219011344069620",29.22,21.80,0,332.73,362.79,35.8,32.6,0.283,553351.9,553351.9,1851,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559111,1034260.00
09/22/2016 11:45,2,1.254,ACTIVE,211.70,346.56,59.975,1474559103,"201051344000955","219011344069620",29.24,21.30,0,329.73,361.89,37.2,33.9,0.301,567392.5,567392.5,1849,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559112,1034261.00
09/22/2016 11:45,2,0.752,ACTIVE,211.93,416.29,59.949,1474559103,"274151322000094","219011344069620",38.92,25.30,0,336.64,428.01,29.6,26.7,0.190,678565.1,678565.1,1886,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559113,1034262.00
09/22/2016 11:45,2,1.289,ACTIVE,213.06,349.26,59.949,1474559103,"201051344000579","219011344069620",29.16,21.50,0,334.24,364.89,38.1,34.8,0.296,571542.9,571542.9,1849,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559114,1034263.00
09/22/2016 11:45,2,1.266,ACTIVE,211.93,346.86,59.891,1474559103,"201051344000890","219011344069620",29.04,21.50,0,330.33,362.49,37.2,34.0,0.292,564633.4,564633.4,1852,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559115,1034264.00
09/22/2016 11:45,2,1.242,ACTIVE,212.16,347.46,59.928,1474559103,"201051344000438","219011344069620",29.32,21.30,0,330.03,363.39,36.9,33.7,0.296,566075.9,566075.9,1852,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559116,1034265.00
09/22/2016 11:45,2,1.258,ACTIVE,212.16,347.76,59.959,1474559103,"201051344000417","219011344069620",29.04,21.50,0,329.73,362.19,37.0,33.8,0.301,557080.8,557080.8,1851,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559117,1034266.00
09/22/2016 11:45,2,1.139,ACTIVE,211.70,346.56,59.981,1474559103,"274151322000083","219011344069620",28.59,23.50,0,325.22,356.78,33.0,29.9,0.225,816705.8,816705.8,1846,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559118,1034267.00
09/22/2016 11:45,2,1.209,ACTIVE,212.61,345.96,59.944,1474559103,"274151322000076","219011344069620",29.36,23.50,0,324.92,358.28,36.0,32.8,0.243,871853.6,871853.6,1856,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559119,1034268.00
09/22/2016 11:45,2,1.268,ACTIVE,212.61,348.66,59.938,1474559103,"201051344000868","219011344069620",29.14,21.80,0,332.43,364.89,37.4,34.2,0.292,555947.6,555947.6,1855,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559120,1034269.00
09/22/2016 11:45,2,1.186,ACTIVE,211.48,343.25,59.949,1474559103,"274151322000095","219011344069620",29.28,23.50,0,324.02,357.38,35.2,32.0,0.230,863055.1,863055.1,1855,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559120,1034270.00
09/22/2016 11:45,2,1.277,ACTIVE,212.83,347.46,59.954,1474559103,"201051344000988","219011344069620",18.79,21.30,0,332.13,358.58,24.4,21.6,0.194,536087.4,536087.4,1850,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559121,1034271.00
09/22/2016 11:45,2,1.256,ACTIVE,212.16,346.86,59.981,1474559103,"201051344001025","219011344069620",29.38,21.30,0,331.53,363.39,37.4,34.2,0.292,566326.4,566326.4,1849,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559122,1034272.00
09/22/2016 11:45,2,1.252,ACTIVE,212.83,348.36,59.949,1474559103,"201051344000458","219011344069620",29.16,22.80,0,331.53,364.29,37.0,33.8,0.309,563305.7,563305.7,1860,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559123,1034273.00
09/22/2016 11:45,2,1.268,ACTIVE,213.29,350.47,59.949,1474559103,"201051344000853","219011344069620",28.90,21.80,0,334.24,367.30,37.1,33.9,0.301,562613.2,562613.2,1867,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559124,1034274.00
09/22/2016 11:45,2,1.229,ACTIVE,212.16,347.76,59.933,1474559103,"201051344000685","219011344069620",28.96,21.50,0,329.43,363.39,36.0,32.9,0.305,565270.2,565270.2,1856,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559125,1034275.00
09/22/2016 11:45,2,1.211,ACTIVE,212.16,347.76,59.949,1474559103,"201051344000917","219011344069620",29.18,22.50,0,330.63,362.79,35.8,32.6,0.283,562216.9,562216.9,1853,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559126,1034276.00
09/22/2016 11:45,2,1.219,ACTIVE,212.38,347.46,59.949,1474559103,"201051344001145","219011344069620",29.12,21.00,0,331.83,363.09,36.0,32.8,0.287,567420.5,567420.5,1853,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559127,1034277.00
09/22/2016 11:45,2,1.256,ACTIVE,212.61,348.06,59.981,1474559103,"201051344000651","219011344069620",28.84,21.50,0,330.33,363.69,36.7,33.5,0.296,560597.0,560597.0,1848,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559128,1034278.00
09/22/2016 11:45,2,1.113,ACTIVE,211.48,343.85,59.949,1474559103,"274151322000088","219011344069620",28.05,23.50,0,324.32,355.58,31.6,28.6,0.217,785941.5,785941.5,1842,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559129,1034279.00
09/22/2016 11:45,2,0.785,ACTIVE,212.38,407.57,59.949,1474559103,"274151322000068","219011344069620",38.19,25.80,0,337.24,430.42,31.0,28.0,0.203,679061.0,679061.0,1882,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559130,1034280.00
09/22/2016 11:45,2,1.271,ACTIVE,211.93,347.16,59.970,1474559103,"201051344001135","219011344069620",29.06,21.50,0,330.63,362.49,37.5,34.2,0.292,556739.9,556739.9,1847,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559130,1034281.00
09/22/2016 11:45,2,1.268,ACTIVE,212.38,348.66,59.922,1474559103,"201051344000594","219011344069620",29.42,21.80,0,330.93,363.99,37.8,34.6,0.296,567710.3,567710.3,1855,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559131,1034282.00
09/22/2016 11:45,2,1.258,ACTIVE,212.61,347.46,59.991,1474559103,"201051344001203","219011344069620",28.98,21.80,0,330.63,364.29,37.0,33.8,0.301,564983.4,564983.4,1854,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559132,1034283.00
09/22/2016 11:45,2,1.131,ACTIVE,211.93,344.45,59.938,1474559103,"274151322000054","219011344069620",28.39,24.00,0,324.32,356.78,32.5,29.5,0.221,802089.1,802089.1,1839,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559133,1034284.00
09/22/2016 11:45,2,1.279,ACTIVE,213.06,348.66,59.965,1474559103,"201051344000867","219011344069620",29.08,22.50,0,332.13,363.99,37.8,34.5,0.296,555010.2,555010.2,1858,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559134,1034285.00
09/22/2016 11:45,2,1.236,ACTIVE,212.16,347.76,59.991,1474559103,"201051344001093","219011344069620",29.14,22.00,0,330.03,362.49,36.5,33.3,0.287,561597.0,561597.0,1858,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559135,1034286.00
09/22/2016 11:45,2,1.252,ACTIVE,212.83,349.26,59.880,1474559103,"201051344000900","219011344069620",28.90,22.30,0,332.13,364.29,36.7,33.5,0.296,571869.2,571869.2,1862,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559136,1034287.00
09/22/2016 11:45,2,1.230,ACTIVE,213.06,348.66,59.965,1474559103,"201051344000648","219011344069620",29.54,21.80,0,333.03,365.19,36.9,33.7,0.292,560473.3,560473.3,1852,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559137,1034288.00
09/22/2016 11:45,2,1.254,ACTIVE,213.06,349.86,59.996,1474559103,"201051344000569","219011344069620",29.40,22.00,0,332.73,364.89,37.3,34.1,0.301,571798.3,571798.3,1857,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559138,1034289.00
09/22/2016 11:45,2,1.262,ACTIVE,213.06,349.26,59.922,1474559103,"201051344000983","219011344069620",29.52,22.30,0,333.03,364.59,37.8,34.5,0.305,564329.8,564329.8,1864,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559139,1034290.00
09/22/2016 11:45,2,1.273,ACTIVE,212.83,349.26,59.949,1474559103,"201051344001158","219011344069620",28.90,21.30,0,332.13,365.19,37.4,34.2,0.301,555885.2,555885.2,1854,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559140,1034291.00
09/22/2016 11:45,2,1.254,ACTIVE,213.29,350.47,59.970,1474559103,"201051344000576","219011344069620",28.94,22.00,0,331.23,365.80,36.8,33.6,0.296,563465.4,563465.4,1864,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559141,1034292.00
09/22/2016 11:45,2,1.129,ACTIVE,212.16,348.06,59.933,1474559103,"274151322000087","219011344069620",28.31,27.50,0,325.52,356.48,32.4,29.3,0.199,774123.6,774123.6,1859,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474559141,1034293.00
09/22/2016 12:00,2,0.670,ACTIVE,213.29,344.45,59.996,1474560003,"201051344000645","219011344069620",28.13,23.30,0,336.04,366.40,19.1,16.5,0.133,562941.3,562941.3,1859,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560004,1034294.00
09/22/2016 12:00,2,0.582,ACTIVE,212.38,344.76,60.007,1474560003,"274151322000085","219011344069620",27.55,24.00,0,331.53,356.78,16.2,13.7,0.097,801680.4,801680.4,1843,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560005,1034295.00
09/22/2016 12:00,2,0.672,ACTIVE,213.06,345.36,60.002,1474560003,"201051344000633","219011344069620",28.67,22.00,0,334.54,367.60,19.6,16.9,0.141,554544.6,554544.6,1857,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560006,1034296.00
09/22/2016 12:00,2,0.688,ACTIVE,212.61,344.45,60.018,1474560003,"201051344000469","219011344069620",28.27,21.30,0,334.54,366.40,19.7,17.1,0.141,557180.0,557180.0,1864,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560007,1034297.00
09/22/2016 12:00,2,0.682,ACTIVE,212.16,342.35,59.996,1474560003,"201051344000646","219011344069620",28.31,21.30,0,332.43,363.99,19.6,17.0,0.137,557656.7,557656.7,1852,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560008,1034298.00
09/22/2016 12:00,2,0.621,ACTIVE,212.38,346.26,59.991,1474560003,"274151322000052","219011344069620",27.65,23.50,0,331.83,357.98,17.4,14.9,0.110,824225.4,824225.4,1847,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560009,1034299.00
