ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 12:00,2,0.697,ACTIVE,212.61,342.95,60.023,1474560003,"201051344000585","219011344069620",28.78,21.50,0,333.33,364.29,20.4,17.7,0.137,567717.0,567717.0,1856,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560010,1034300.00
09/22/2016 12:00,2,0.648,ACTIVE,212.38,341.75,60.018,1474560003,"201051344001230","219011344069620",28.61,21.50,0,331.83,361.89,18.8,16.2,0.128,560595.7,560595.7,1858,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560011,1034301.00
09/22/2016 12:00,2,0.650,ACTIVE,213.06,343.25,59.996,1474560003,"201051344000582","219011344069620",28.33,22.00,0,333.63,364.29,18.7,16.1,0.128,553358.2,553358.2,1852,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560012,1034302.00
09/22/2016 12:00,2,0.682,ACTIVE,212.16,342.65,59.991,1474560003,"201051344000955","219011344069620",28.84,21.50,0,332.13,363.99,20.0,17.4,0.141,567399.1,567399.1,1850,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560012,1034303.00
09/22/2016 12:00,2,0.389,ACTIVE,212.38,399.16,59.986,1474560003,"274151322000094","219011344069620",37.33,25.50,0,333.93,446.35,14.6,12.2,0.088,678570.1,678570.1,1887,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560013,1034304.00
09/22/2016 12:00,2,0.699,ACTIVE,212.61,343.85,59.991,1474560003,"201051344000579","219011344069620",28.94,22.00,0,335.14,366.70,20.5,17.9,0.141,571549.7,571549.7,1850,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560014,1034305.00
09/22/2016 12:00,2,0.689,ACTIVE,212.16,341.75,60.028,1474560003,"201051344000890","219011344069620",28.37,21.80,0,331.83,363.99,19.8,17.2,0.141,564640.1,564640.1,1853,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560015,1034306.00
09/22/2016 12:00,2,0.668,ACTIVE,212.38,342.95,59.965,1474560003,"201051344000438","219011344069620",28.73,21.50,0,333.93,364.59,19.5,16.9,0.137,566082.4,566082.4,1853,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560016,1034307.00
09/22/2016 12:00,2,0.682,ACTIVE,212.38,342.95,60.012,1474560003,"201051344000417","219011344069620",28.67,21.50,0,333.03,363.99,19.8,17.2,0.137,557087.3,557087.3,1852,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560017,1034308.00
09/22/2016 12:00,2,0.590,ACTIVE,212.61,340.85,60.002,1474560003,"274151322000083","219011344069620",27.63,23.80,0,333.33,357.68,16.5,14.0,0.097,816711.5,816711.5,1847,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560018,1034309.00
09/22/2016 12:00,2,0.621,ACTIVE,212.61,345.36,59.959,1474560003,"274151322000076","219011344069620",28.63,23.50,0,332.73,358.88,18.0,15.5,0.110,871859.8,871859.8,1857,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560019,1034310.00
09/22/2016 12:00,2,0.693,ACTIVE,212.38,343.55,60.007,1474560003,"201051344000868","219011344069620",27.79,22.00,0,334.84,365.19,19.5,16.9,0.137,555954.2,555954.2,1856,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560020,1034311.00
09/22/2016 12:00,2,0.609,ACTIVE,212.38,345.66,59.981,1474560003,"274151322000095","219011344069620",28.07,23.50,0,332.13,357.98,17.4,14.8,0.110,863061.2,863061.2,1856,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560021,1034312.00
09/22/2016 12:00,2,0.662,ACTIVE,212.61,343.25,60.007,1474560003,"201051344000988","219011344069620",18.47,21.50,0,334.84,359.18,12.4,10.0,0.097,536091.4,536091.4,1851,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560022,1034313.00
09/22/2016 12:00,2,0.670,ACTIVE,212.38,341.75,60.023,1474560003,"201051344001025","219011344069620",28.49,21.50,0,333.93,365.19,19.4,16.8,0.137,566332.9,566332.9,1850,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560023,1034314.00
09/22/2016 12:00,2,0.664,ACTIVE,212.61,342.95,60.028,1474560003,"201051344000458","219011344069620",28.59,23.00,0,335.14,365.49,19.3,16.7,0.146,563312.1,563312.1,1861,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560024,1034315.00
09/22/2016 12:00,2,0.660,ACTIVE,213.06,344.45,59.975,1474560003,"201051344000853","219011344069620",28.53,22.30,0,336.34,366.70,19.1,16.5,0.141,562619.7,562619.7,1868,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560024,1034316.00
09/22/2016 12:00,2,0.631,ACTIVE,212.61,343.85,59.933,1474560003,"201051344000685","219011344069620",28.65,21.50,0,333.63,364.29,18.3,15.8,0.137,565276.4,565276.4,1857,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560025,1034317.00
09/22/2016 12:00,2,0.643,ACTIVE,212.61,343.25,60.002,1474560003,"201051344000917","219011344069620",28.37,22.50,0,333.63,364.29,18.5,15.9,0.133,562223.1,562223.1,1854,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560026,1034318.00
09/22/2016 12:00,2,0.633,ACTIVE,212.61,343.25,60.034,1474560003,"201051344001145","219011344069620",28.71,21.30,0,334.54,363.99,18.4,15.9,0.133,567426.8,567426.8,1854,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560027,1034319.00
09/22/2016 12:00,2,0.652,ACTIVE,212.61,343.25,60.007,1474560003,"201051344000651","219011344069620",28.37,21.80,0,334.24,364.89,18.8,16.2,0.133,560603.3,560603.3,1849,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560028,1034320.00
09/22/2016 12:00,2,0.559,ACTIVE,211.93,342.35,59.986,1474560003,"274151322000088","219011344069620",27.15,23.50,0,334.54,356.48,15.3,12.9,0.093,785946.8,785946.8,1843,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560029,1034321.00
09/22/2016 12:00,2,0.393,ACTIVE,213.06,406.67,60.007,1474560003,"274151322000068","219011344069620",38.15,25.50,0,334.54,435.83,15.3,12.8,0.093,679066.2,679066.2,1883,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560030,1034322.00
09/22/2016 12:00,2,0.686,ACTIVE,212.16,341.45,60.012,1474560003,"201051344001135","219011344069620",28.29,21.80,0,333.03,364.29,19.7,17.1,0.141,556746.4,556746.4,1848,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560031,1034323.00
09/22/2016 12:00,2,0.676,ACTIVE,212.16,343.25,59.981,1474560003,"201051344000594","219011344069620",28.45,22.00,0,333.03,365.49,19.5,16.9,0.141,567716.9,567716.9,1856,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560032,1034324.00
09/22/2016 12:00,2,0.668,ACTIVE,212.61,341.75,59.996,1474560003,"201051344001203","219011344069620",27.87,22.00,0,334.24,365.19,18.9,16.3,0.133,564989.8,564989.8,1855,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560032,1034325.00
09/22/2016 12:00,2,0.576,ACTIVE,212.38,342.65,59.981,1474560003,"274151322000054","219011344069620",27.31,24.00,0,332.73,357.38,15.9,13.5,0.102,802094.5,802094.5,1840,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560034,1034326.00
09/22/2016 12:00,2,0.682,ACTIVE,212.83,343.25,60.007,1474560003,"201051344000867","219011344069620",28.01,22.80,0,333.33,364.89,19.4,16.8,0.133,555016.8,555016.8,1859,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560035,1034327.00
09/22/2016 12:00,2,0.652,ACTIVE,212.61,342.65,60.007,1474560003,"201051344001093","219011344069620",28.61,22.00,0,332.73,363.69,18.9,16.3,0.124,561603.3,561603.3,1859,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560035,1034328.00
09/22/2016 12:00,2,0.639,ACTIVE,212.38,343.25,60.012,1474560003,"201051344000900","219011344069620",28.21,22.50,0,334.54,365.49,18.2,15.7,0.133,571875.4,571875.4,1863,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560036,1034329.00
09/22/2016 12:00,2,0.652,ACTIVE,212.83,343.25,59.975,1474560003,"201051344000648","219011344069620",28.67,22.00,0,335.44,366.70,19.0,16.4,0.133,560479.6,560479.6,1853,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560037,1034330.00
09/22/2016 12:00,2,0.666,ACTIVE,212.61,343.25,59.986,1474560003,"201051344000569","219011344069620",28.31,22.50,0,335.74,366.40,19.1,16.6,0.141,571804.7,571804.7,1858,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560038,1034331.00
09/22/2016 12:00,2,0.664,ACTIVE,212.83,342.65,59.975,1474560003,"201051344000983","219011344069620",28.88,22.50,0,335.14,365.80,19.5,16.9,0.141,564336.3,564336.3,1865,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560039,1034332.00
09/22/2016 12:00,2,0.654,ACTIVE,212.61,343.25,59.954,1474560003,"201051344001158","219011344069620",28.27,21.50,0,334.84,366.40,18.8,16.2,0.141,555891.6,555891.6,1855,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560040,1034333.00
09/22/2016 12:00,2,0.639,ACTIVE,213.06,344.15,60.018,1474560003,"201051344000576","219011344069620",28.63,22.50,0,336.04,367.00,18.5,16.0,0.128,563471.6,563471.6,1865,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560041,1034334.00
09/22/2016 12:00,2,0.564,ACTIVE,212.61,343.85,59.991,1474560003,"274151322000087","219011344069620",27.55,27.80,0,334.54,356.78,15.8,13.3,0.071,774129.0,774129.0,1860,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560042,1034335.00
09/22/2016 12:15,2,0.574,ACTIVE,213.51,344.45,59.970,1474560903,"201051344000645","219011344069620",27.55,23.30,0,334.84,354.97,16.1,13.6,0.110,562944.7,562944.7,1860,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560904,1034336.00
09/22/2016 12:15,2,0.486,ACTIVE,212.38,342.65,59.949,1474560903,"274151322000085","219011344069620",27.25,23.80,0,336.94,348.66,13.4,11.1,0.084,801683.1,801683.1,1844,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560905,1034337.00
09/22/2016 12:15,2,0.580,ACTIVE,213.29,344.76,59.970,1474560903,"201051344000633","219011344069620",28.39,22.30,0,334.54,355.28,16.7,14.2,0.110,554548.0,554548.0,1858,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560906,1034338.00
09/22/2016 12:15,2,0.582,ACTIVE,212.83,342.95,59.970,1474560903,"201051344000469","219011344069620",28.63,21.50,0,333.33,354.37,16.9,14.4,0.115,557183.5,557183.5,1865,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560907,1034339.00
09/22/2016 12:15,2,0.580,ACTIVE,212.61,341.75,59.954,1474560903,"201051344000646","219011344069620",28.43,21.30,0,332.43,352.87,16.8,14.3,0.106,557660.2,557660.2,1853,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560908,1034340.00
09/22/2016 12:15,2,0.520,ACTIVE,212.16,340.85,59.965,1474560903,"274151322000052","219011344069620",27.73,23.50,0,336.34,349.26,14.6,12.2,0.093,824228.4,824228.4,1848,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560909,1034341.00
09/22/2016 12:15,2,0.613,ACTIVE,213.06,342.65,59.975,1474560903,"201051344000585","219011344069620",28.35,21.80,0,334.54,352.57,17.6,15.1,0.115,567720.7,567720.7,1857,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560910,1034342.00
09/22/2016 12:15,2,0.576,ACTIVE,212.61,341.15,59.922,1474560903,"201051344001230","219011344069620",28.11,21.50,0,332.43,351.07,16.4,14.0,0.106,560599.1,560599.1,1859,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560911,1034343.00
09/22/2016 12:15,2,0.572,ACTIVE,213.51,342.65,59.986,1474560903,"201051344000582","219011344069620",27.87,22.00,0,334.54,352.27,16.2,13.7,0.102,553361.6,553361.6,1853,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560912,1034344.00
09/22/2016 12:15,2,0.592,ACTIVE,212.38,341.15,59.938,1474560903,"201051344000955","219011344069620",28.73,21.50,0,332.43,352.27,17.2,14.7,0.115,567402.7,567402.7,1851,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560913,1034345.00
09/22/2016 12:15,2,0.326,ACTIVE,212.83,392.55,59.970,1474560903,"274151322000094","219011344069620",36.88,25.30,0,337.84,418.39,12.3,9.9,0.071,678572.5,678572.5,1888,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560914,1034346.00
09/22/2016 12:15,2,0.617,ACTIVE,213.06,343.55,59.986,1474560903,"201051344000579","219011344069620",28.67,22.00,0,335.14,353.77,17.9,15.4,0.115,571553.4,571553.4,1851,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560915,1034347.00
09/22/2016 12:15,2,0.609,ACTIVE,212.83,340.85,59.991,1474560903,"201051344000890","219011344069620",27.91,21.80,0,333.33,352.87,17.2,14.7,0.119,564643.6,564643.6,1854,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560916,1034348.00
09/22/2016 12:15,2,0.576,ACTIVE,213.06,342.35,59.970,1474560903,"201051344000438","219011344069620",28.90,21.50,0,333.33,352.87,16.9,14.4,0.110,566085.9,566085.9,1854,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560916,1034349.00
09/22/2016 12:15,2,0.600,ACTIVE,213.06,342.65,60.002,1474560903,"201051344000417","219011344069620",28.59,21.50,0,333.33,351.67,17.4,14.9,0.110,557091.0,557091.0,1853,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560917,1034350.00
09/22/2016 12:15,2,0.494,ACTIVE,212.38,343.55,59.954,1474560903,"274151322000083","219011344069620",27.81,23.80,0,336.64,348.96,14.0,11.6,0.084,816714.3,816714.3,1848,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560918,1034351.00
09/22/2016 12:15,2,0.529,ACTIVE,213.06,342.35,59.959,1474560903,"274151322000076","219011344069620",28.41,23.50,0,338.14,350.17,15.2,12.7,0.093,871862.8,871862.8,1858,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560919,1034352.00
09/22/2016 12:15,2,0.596,ACTIVE,213.06,343.55,59.996,1474560903,"201051344000868","219011344069620",28.49,22.30,0,334.54,353.77,17.2,14.7,0.110,555957.7,555957.7,1857,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560920,1034353.00
09/22/2016 12:15,2,0.525,ACTIVE,212.38,344.15,59.922,1474560903,"274151322000095","219011344069620",27.81,23.50,0,336.64,349.26,14.8,12.4,0.088,863064.2,863064.2,1857,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560921,1034354.00
09/22/2016 12:15,2,0.574,ACTIVE,212.83,343.25,59.954,1474560903,"201051344000988","219011344069620",18.43,21.80,0,334.54,351.07,10.8,8.5,0.075,536093.4,536093.4,1852,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560922,1034355.00
09/22/2016 12:15,2,0.590,ACTIVE,212.83,341.45,59.970,1474560903,"201051344001025","219011344069620",28.45,21.30,0,333.33,352.87,17.0,14.5,0.115,566336.4,566336.4,1851,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560923,1034356.00
09/22/2016 12:15,2,0.590,ACTIVE,212.83,342.65,59.928,1474560903,"201051344000458","219011344069620",28.31,23.30,0,335.14,353.17,16.9,14.4,0.119,563315.6,563315.6,1862,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560924,1034357.00
09/22/2016 12:15,2,0.598,ACTIVE,213.74,344.76,59.949,1474560903,"201051344000853","219011344069620",27.89,22.50,0,336.04,355.28,16.9,14.4,0.115,562623.1,562623.1,1869,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560925,1034358.00
09/22/2016 12:15,2,0.562,ACTIVE,213.29,343.25,59.981,1474560903,"201051344000685","219011344069620",28.35,21.30,0,333.93,353.47,16.2,13.7,0.119,565279.7,565279.7,1858,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560925,1034359.00
09/22/2016 12:15,2,0.580,ACTIVE,212.83,342.65,59.959,1474560903,"201051344000917","219011344069620",28.39,22.50,0,333.33,351.67,16.7,14.2,0.115,562226.5,562226.5,1855,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560926,1034360.00
09/22/2016 12:15,2,0.568,ACTIVE,213.29,342.95,59.959,1474560903,"201051344001145","219011344069620",28.71,21.30,0,334.54,352.87,16.6,14.0,0.115,567430.1,567430.1,1855,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560927,1034361.00
09/22/2016 12:15,2,0.576,ACTIVE,213.06,342.95,59.965,1474560903,"201051344000651","219011344069620",28.39,21.80,0,334.24,352.27,16.6,14.1,0.115,560606.7,560606.7,1850,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560928,1034362.00
09/22/2016 12:15,2,0.490,ACTIVE,212.16,340.55,59.949,1474560903,"274151322000088","219011344069620",26.60,23.50,0,336.04,348.06,13.2,10.9,0.080,785949.4,785949.4,1844,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560929,1034363.00
09/22/2016 12:15,2,0.340,ACTIVE,213.29,406.37,59.986,1474560903,"274151322000068","219011344069620",38.31,25.50,0,338.74,418.09,13.1,10.7,0.075,679068.7,679068.7,1884,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560930,1034364.00
09/22/2016 12:15,2,0.611,ACTIVE,212.61,341.45,59.949,1474560903,"201051344001135","219011344069620",28.37,21.50,0,333.33,351.37,17.6,15.0,0.119,556750.0,556750.0,1849,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560931,1034365.00
09/22/2016 12:15,2,0.596,ACTIVE,212.61,343.25,59.912,1474560903,"201051344000594","219011344069620",28.84,22.30,0,333.63,353.17,17.4,14.9,0.124,567720.4,567720.4,1857,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560932,1034366.00
09/22/2016 12:15,2,0.600,ACTIVE,212.83,341.75,59.959,1474560903,"201051344001203","219011344069620",28.31,22.00,0,333.93,353.17,17.2,14.7,0.115,564993.2,564993.2,1856,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560933,1034367.00
09/22/2016 12:15,2,0.504,ACTIVE,212.16,340.85,59.944,1474560903,"274151322000054","219011344069620",27.47,24.00,0,336.64,348.96,14.0,11.6,0.088,802097.2,802097.2,1841,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560933,1034368.00
09/22/2016 12:15,2,0.609,ACTIVE,213.29,343.55,59.975,1474560903,"201051344000867","219011344069620",28.51,23.00,0,334.24,352.87,17.6,15.0,0.115,555020.3,555020.3,1860,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560934,1034369.00
09/22/2016 12:15,2,0.596,ACTIVE,212.83,341.45,59.981,1474560903,"201051344001093","219011344069620",28.57,22.00,0,332.73,351.37,17.3,14.8,0.106,561606.7,561606.7,1860,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560935,1034370.00
09/22/2016 12:15,2,0.568,ACTIVE,212.83,343.85,59.975,1474560903,"201051344000900","219011344069620",28.55,22.50,0,333.93,352.87,16.4,14.0,0.119,571878.7,571878.7,1864,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560936,1034371.00
09/22/2016 12:15,2,0.600,ACTIVE,213.29,343.85,59.975,1474560903,"201051344000648","219011344069620",28.29,22.30,0,335.14,353.47,17.2,14.7,0.119,560483.1,560483.1,1854,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560937,1034372.00
09/22/2016 12:15,2,0.600,ACTIVE,213.06,343.25,59.970,1474560903,"201051344000569","219011344069620",28.65,22.50,0,334.54,353.17,17.4,14.9,0.124,571808.3,571808.3,1859,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560938,1034373.00
09/22/2016 12:15,2,0.617,ACTIVE,213.06,343.25,59.954,1474560903,"201051344000983","219011344069620",28.27,22.50,0,333.93,352.87,17.7,15.1,0.124,564339.9,564339.9,1866,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560939,1034374.00
09/22/2016 12:15,2,0.598,ACTIVE,213.06,343.55,59.981,1474560903,"201051344001158","219011344069620",28.21,21.80,0,334.24,353.17,17.1,14.6,0.128,555895.0,555895.0,1856,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560940,1034375.00
09/22/2016 12:15,2,0.578,ACTIVE,213.51,344.76,59.944,1474560903,"201051344000576","219011344069620",28.84,22.80,0,335.14,353.17,16.9,14.4,0.119,563475.0,563475.0,1866,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560941,1034376.00
09/22/2016 12:15,2,0.508,ACTIVE,212.38,343.25,59.965,1474560903,"274151322000087","219011344069620",27.57,27.30,0,336.64,349.26,14.2,11.8,0.080,774131.7,774131.7,1861,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474560942,1034377.00
09/22/2016 12:30,2,0.943,ACTIVE,213.74,347.46,59.981,1474561804,"201051344000645","219011344069620",28.05,23.30,0,336.04,361.29,26.8,24.0,0.203,562950.1,562950.1,1861,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561805,1034378.00
09/22/2016 12:30,2,0.846,ACTIVE,212.61,345.66,59.949,1474561804,"274151322000085","219011344069620",27.49,24.00,0,334.24,353.47,23.5,20.8,0.150,801687.7,801687.7,1845,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561806,1034379.00
09/22/2016 12:30,2,0.936,ACTIVE,213.51,348.66,59.970,1474561804,"201051344000633","219011344069620",28.90,22.50,0,335.44,362.19,27.4,24.5,0.221,554553.6,554553.6,1859,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561806,1034380.00
09/22/2016 12:30,2,0.939,ACTIVE,213.29,347.16,59.949,1474561804,"201051344000469","219011344069620",28.94,21.80,0,334.84,360.38,27.6,24.7,0.217,557189.1,557189.1,1866,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561807,1034381.00
09/22/2016 12:30,2,0.926,ACTIVE,212.38,345.36,59.991,1474561804,"201051344000646","219011344069620",29.02,21.50,0,332.43,357.98,27.2,24.4,0.208,557665.7,557665.7,1854,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561808,1034382.00
09/22/2016 12:30,2,0.865,ACTIVE,212.38,348.06,59.970,1474561804,"274151322000052","219011344069620",28.21,24.00,0,333.93,354.07,24.7,21.9,0.168,824233.2,824233.2,1849,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561809,1034383.00
09/22/2016 12:30,2,0.961,ACTIVE,212.83,345.66,59.912,1474561804,"201051344000585","219011344069620",28.98,21.80,0,333.63,359.18,28.2,25.3,0.212,567726.4,567726.4,1858,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561810,1034384.00
09/22/2016 12:30,2,0.922,ACTIVE,212.61,345.06,59.996,1474561804,"201051344001230","219011344069620",28.73,21.80,0,333.03,356.78,26.9,24.0,0.203,560604.5,560604.5,1860,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561811,1034385.00
09/22/2016 12:30,2,0.924,ACTIVE,213.29,346.26,59.959,1474561804,"201051344000582","219011344069620",28.29,22.30,0,334.24,358.58,26.6,23.7,0.199,553366.9,553366.9,1854,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561812,1034386.00
09/22/2016 12:30,2,0.928,ACTIVE,212.38,345.36,60.002,1474561804,"201051344000955","219011344069620",29.18,22.00,0,332.13,357.38,27.5,24.6,0.221,567408.3,567408.3,1852,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561813,1034387.00
09/22/2016 12:30,2,0.551,ACTIVE,212.61,409.68,59.949,1474561804,"274151322000094","219011344069620",38.39,25.50,0,337.84,424.11,21.4,18.8,0.141,678576.6,678576.6,1889,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561814,1034388.00
09/22/2016 12:30,2,0.961,ACTIVE,213.29,347.16,60.018,1474561804,"201051344000579","219011344069620",29.04,22.50,0,334.84,361.29,28.3,25.4,0.212,571559.2,571559.2,1852,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561815,1034389.00
09/22/2016 12:30,2,0.961,ACTIVE,212.61,345.06,59.991,1474561804,"201051344000890","219011344069620",28.47,22.00,0,332.13,357.98,27.8,24.9,0.203,564649.3,564649.3,1855,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561815,1034390.00
09/22/2016 12:30,2,0.898,ACTIVE,213.06,345.66,59.954,1474561804,"201051344000438","219011344069620",29.76,21.80,0,334.24,359.18,27.1,24.3,0.203,566091.5,566091.5,1855,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561816,1034391.00
09/22/2016 12:30,2,0.945,ACTIVE,213.06,346.26,59.938,1474561804,"201051344000417","219011344069620",28.69,21.80,0,333.63,357.68,27.5,24.6,0.212,557096.6,557096.6,1854,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561817,1034392.00
09/22/2016 12:30,2,0.852,ACTIVE,212.61,347.46,59.938,1474561804,"274151322000083","219011344069620",27.73,24.00,0,333.33,354.37,24.0,21.2,0.159,816719.0,816719.0,1849,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561818,1034393.00
09/22/2016 12:30,2,0.889,ACTIVE,213.06,345.36,59.965,1474561804,"274151322000076","219011344069620",28.84,23.50,0,335.44,354.97,26.0,23.2,0.172,871868.0,871868.0,1859,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561819,1034394.00
09/22/2016 12:30,2,0.943,ACTIVE,213.06,346.86,59.965,1474561804,"201051344000868","219011344069620",28.80,22.30,0,334.24,359.48,27.5,24.6,0.208,555963.4,555963.4,1858,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561820,1034395.00
09/22/2016 12:30,2,0.879,ACTIVE,212.38,343.55,59.949,1474561804,"274151322000095","219011344069620",28.55,23.80,0,333.93,354.67,25.4,22.6,0.168,863069.2,863069.2,1858,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561821,1034396.00
09/22/2016 12:30,2,0.924,ACTIVE,213.06,345.96,59.954,1474561804,"201051344000988","219011344069620",18.83,22.30,0,333.93,355.88,17.6,15.1,0.141,536096.9,536096.9,1853,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561822,1034397.00
09/22/2016 12:30,2,0.939,ACTIVE,212.83,344.76,60.002,1474561804,"201051344001025","219011344069620",28.63,21.80,0,333.33,358.58,27.3,24.4,0.203,566342.0,566342.0,1852,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561823,1034398.00
09/22/2016 12:30,2,0.936,ACTIVE,213.29,347.46,59.965,1474561804,"201051344000458","219011344069620",28.55,23.30,0,335.14,359.48,27.1,24.2,0.221,563321.1,563321.1,1863,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561824,1034399.00
09/22/2016 12:30,2,0.924,ACTIVE,213.74,348.66,59.949,1474561804,"201051344000853","219011344069620",28.84,22.50,0,336.34,363.39,27.0,24.2,0.208,562628.6,562628.6,1870,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561825,1034400.00
09/22/2016 12:30,2,0.895,ACTIVE,212.83,346.26,59.954,1474561804,"201051344000685","219011344069620",28.80,21.80,0,334.24,358.58,26.1,23.3,0.212,565285.0,565285.0,1859,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561826,1034401.00
09/22/2016 12:30,2,0.912,ACTIVE,212.83,346.56,59.891,1474561804,"201051344000917","219011344069620",28.78,22.80,0,333.33,358.28,26.6,23.7,0.203,562231.9,562231.9,1856,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561827,1034402.00
09/22/2016 12:30,2,0.912,ACTIVE,212.83,345.36,59.959,1474561804,"201051344001145","219011344069620",28.86,21.30,0,334.54,358.58,26.7,23.9,0.199,567435.6,567435.6,1856,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561828,1034403.00
09/22/2016 12:30,2,0.906,ACTIVE,212.83,346.86,60.007,1474561804,"201051344000651","219011344069620",28.88,21.80,0,334.54,358.88,26.5,23.7,0.199,560612.1,560612.1,1851,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561829,1034404.00
09/22/2016 12:30,2,0.795,ACTIVE,211.70,344.15,59.933,1474561804,"274151322000088","219011344069620",27.95,23.80,0,333.33,352.87,22.5,19.8,0.141,785953.9,785953.9,1845,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561830,1034405.00
09/22/2016 12:30,2,0.574,ACTIVE,213.06,400.96,59.954,1474561804,"274151322000068","219011344069620",37.57,25.80,0,337.24,423.50,21.9,19.2,0.133,679073.1,679073.1,1885,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561831,1034406.00
09/22/2016 12:30,2,0.932,ACTIVE,212.61,345.36,60.012,1474561804,"201051344001135","219011344069620",28.96,22.00,0,333.63,357.68,27.4,24.5,0.203,556755.7,556755.7,1850,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561832,1034407.00
09/22/2016 12:30,2,0.938,ACTIVE,212.83,346.86,59.928,1474561804,"201051344000594","219011344069620",28.77,22.80,0,334.54,359.78,27.4,24.5,0.203,567726.1,567726.1,1858,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561833,1034408.00
09/22/2016 12:30,2,0.928,ACTIVE,212.83,345.66,59.991,1474561804,"201051344001203","219011344069620",28.63,22.30,0,334.54,359.48,26.9,24.1,0.208,564998.8,564998.8,1857,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561834,1034409.00
09/22/2016 12:30,2,0.826,ACTIVE,212.38,346.86,59.949,1474561804,"274151322000054","219011344069620",27.77,24.30,0,333.63,354.07,23.2,20.5,0.159,802101.9,802101.9,1842,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561834,1034410.00
09/22/2016 12:30,2,0.939,ACTIVE,213.29,345.96,59.965,1474561804,"201051344000867","219011344069620",28.86,23.30,0,334.84,359.48,27.5,24.6,0.203,555026.0,555026.0,1861,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561835,1034411.00
09/22/2016 12:30,2,0.920,ACTIVE,212.61,345.36,59.949,1474561804,"201051344001093","219011344069620",28.92,22.30,0,333.63,358.58,27.0,24.1,0.190,561612.3,561612.3,1861,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561836,1034412.00
09/22/2016 12:30,2,0.904,ACTIVE,213.06,347.16,59.954,1474561804,"201051344000900","219011344069620",28.69,22.50,0,333.93,360.38,26.3,23.5,0.203,571884.1,571884.1,1865,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561837,1034413.00
09/22/2016 12:30,2,0.914,ACTIVE,213.29,346.26,59.949,1474561804,"201051344000648","219011344069620",28.88,22.30,0,335.44,360.69,26.8,23.9,0.208,560488.6,560488.6,1855,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561838,1034414.00
09/22/2016 12:30,2,0.930,ACTIVE,213.06,346.26,59.981,1474561804,"201051344000569","219011344069620",28.75,22.80,0,335.14,360.69,27.1,24.2,0.208,571813.9,571813.9,1860,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561839,1034415.00
09/22/2016 12:30,2,0.936,ACTIVE,212.83,345.36,59.965,1474561804,"201051344000983","219011344069620",28.82,22.80,0,334.24,360.08,27.3,24.5,0.212,564345.6,564345.6,1867,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561840,1034416.00
09/22/2016 12:30,2,0.916,ACTIVE,212.83,345.66,59.928,1474561804,"201051344001158","219011344069620",28.73,22.30,0,334.84,360.38,26.7,23.9,0.208,555900.6,555900.6,1857,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561841,1034417.00
09/22/2016 12:30,2,0.900,ACTIVE,213.29,347.46,59.970,1474561804,"201051344000576","219011344069620",28.92,22.50,0,336.04,363.09,26.4,23.6,0.203,563480.5,563480.5,1867,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561842,1034418.00
09/22/2016 12:30,2,0.820,ACTIVE,212.16,343.25,59.959,1474561804,"274151322000087","219011344069620",27.81,27.80,0,333.33,353.77,23.1,20.3,0.137,774136.4,774136.4,1862,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474561843,1034419.00
09/22/2016 12:45,2,0.543,ACTIVE,212.83,342.95,59.928,1474562703,"201051344000645","219011344069620",27.95,23.30,0,336.94,360.99,15.4,13.0,0.102,562954.5,562954.5,1862,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562704,1034420.00
09/22/2016 12:45,2,0.461,ACTIVE,211.93,341.45,59.933,1474562703,"274151322000085","219011344069620",27.23,24.00,0,336.34,352.87,12.8,10.4,0.080,801691.4,801691.4,1846,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562705,1034421.00
09/22/2016 12:45,2,0.555,ACTIVE,212.83,344.15,59.986,1474562703,"201051344000633","219011344069620",28.29,22.50,0,336.04,361.59,15.9,13.5,0.106,554558.1,554558.1,1860,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562706,1034422.00
09/22/2016 12:45,2,0.566,ACTIVE,212.38,342.95,59.954,1474562703,"201051344000469","219011344069620",27.95,21.80,0,335.74,360.38,16.1,13.6,0.106,557193.6,557193.6,1867,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562707,1034423.00
09/22/2016 12:45,2,0.557,ACTIVE,211.48,340.55,59.970,1474562703,"201051344000646","219011344069620",28.17,21.80,0,333.33,358.88,15.9,13.5,0.106,557670.2,557670.2,1855,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562708,1034424.00
09/22/2016 12:45,2,0.490,ACTIVE,211.93,344.15,59.954,1474562703,"274151322000052","219011344069620",27.67,24.00,0,335.44,353.17,13.8,11.4,0.075,824237.2,824237.2,1850,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562709,1034425.00
09/22/2016 12:45,2,0.582,ACTIVE,212.38,341.45,59.981,1474562703,"201051344000585","219011344069620",28.31,22.00,0,333.93,358.88,16.7,14.2,0.106,567731.1,567731.1,1859,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562709,1034426.00
09/22/2016 12:45,2,0.527,ACTIVE,211.93,339.65,59.981,1474562703,"201051344001230","219011344069620",28.94,21.80,0,333.03,357.08,15.4,13.0,0.093,560608.9,560608.9,1861,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562710,1034427.00
09/22/2016 12:45,2,0.537,ACTIVE,212.38,341.15,59.959,1474562703,"201051344000582","219011344069620",28.07,22.30,0,334.84,359.78,15.3,12.9,0.097,553371.3,553371.3,1855,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562711,1034428.00
09/22/2016 12:45,2,0.555,ACTIVE,211.70,339.95,59.933,1474562703,"201051344000955","219011344069620",28.82,21.80,0,333.63,358.58,16.2,13.7,0.102,567412.9,567412.9,1853,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562712,1034429.00
09/22/2016 12:45,2,0.297,ACTIVE,211.93,400.66,59.949,1474562703,"274151322000094","219011344069620",37.59,25.80,0,338.14,418.70,11.4,9.0,0.066,678579.9,678579.9,1890,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562713,1034430.00
09/22/2016 12:45,2,0.584,ACTIVE,212.38,342.35,59.954,1474562703,"201051344000579","219011344069620",28.51,22.50,0,336.34,360.69,16.9,14.4,0.102,571564.0,571564.0,1853,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562714,1034431.00
09/22/2016 12:45,2,0.566,ACTIVE,211.93,339.95,59.938,1474562703,"201051344000890","219011344069620",28.33,22.00,0,333.93,358.28,16.2,13.8,0.102,564653.9,564653.9,1856,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562715,1034432.00
09/22/2016 12:45,2,0.547,ACTIVE,212.16,340.55,59.949,1474562703,"201051344000438","219011344069620",28.61,21.80,0,334.54,358.88,15.9,13.4,0.106,566095.9,566095.9,1856,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562716,1034433.00
09/22/2016 12:45,2,0.564,ACTIVE,212.16,340.55,59.912,1474562703,"201051344000417","219011344069620",28.53,22.00,0,334.24,359.48,16.3,13.8,0.102,557101.1,557101.1,1855,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562717,1034434.00
09/22/2016 12:45,2,0.469,ACTIVE,211.93,340.85,59.949,1474562703,"274151322000083","219011344069620",27.31,24.00,0,336.04,352.87,13.0,10.6,0.075,816722.8,816722.8,1850,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562718,1034435.00
09/22/2016 12:45,2,0.498,ACTIVE,212.38,343.25,59.954,1474562703,"274151322000076","219011344069620",27.87,23.50,0,337.24,354.37,14.0,11.6,0.088,871872.2,871872.2,1860,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562719,1034436.00
09/22/2016 12:45,2,0.562,ACTIVE,212.16,342.65,59.996,1474562703,"201051344000868","219011344069620",28.09,22.30,0,334.54,360.38,16.0,13.6,0.102,555967.9,555967.9,1859,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562720,1034437.00
09/22/2016 12:45,2,0.473,ACTIVE,211.93,341.75,59.938,1474562703,"274151322000095","219011344069620",28.17,23.80,0,336.04,353.77,13.5,11.1,0.084,863073.2,863073.2,1859,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562720,1034438.00
09/22/2016 12:45,2,0.537,ACTIVE,212.16,342.65,59.938,1474562703,"201051344000988","219011344069620",18.05,22.30,0,335.44,356.48,9.9,7.6,0.075,536099.6,536099.6,1854,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562722,1034439.00
09/22/2016 12:45,2,0.551,ACTIVE,211.93,339.65,59.933,1474562703,"201051344001025","219011344069620",28.09,22.00,0,334.24,358.58,15.7,13.2,0.106,566346.4,566346.4,1853,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562723,1034440.00
09/22/2016 12:45,2,0.545,ACTIVE,212.61,342.65,59.965,1474562703,"201051344000458","219011344069620",28.27,23.30,0,335.74,360.08,15.6,13.2,0.106,563325.6,563325.6,1864,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562723,1034441.00
09/22/2016 12:45,2,0.555,ACTIVE,212.61,343.55,59.949,1474562703,"201051344000853","219011344069620",27.27,22.50,0,336.94,361.59,15.3,12.9,0.106,562633.1,562633.1,1871,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562724,1034442.00
