ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 12:45,2,0.510,ACTIVE,212.38,341.45,59.996,1474562703,"201051344000685","219011344069620",28.75,21.80,0,333.33,359.18,14.8,12.4,0.110,565289.2,565289.2,1860,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562725,1034443.00
09/22/2016 12:45,2,0.523,ACTIVE,212.16,341.15,59.922,1474562703,"201051344000917","219011344069620",28.75,22.80,0,333.93,359.78,15.3,12.8,0.097,562236.3,562236.3,1857,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562726,1034444.00
09/22/2016 12:45,2,0.533,ACTIVE,212.16,341.15,59.922,1474562703,"201051344001145","219011344069620",27.99,21.50,0,335.14,358.88,15.2,12.7,0.097,567439.9,567439.9,1857,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562727,1034445.00
09/22/2016 12:45,2,0.531,ACTIVE,212.38,341.75,59.965,1474562703,"201051344000651","219011344069620",28.19,22.00,0,335.14,358.88,15.2,12.7,0.106,560616.4,560616.4,1852,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562728,1034446.00
09/22/2016 12:45,2,0.436,ACTIVE,211.48,341.45,59.959,1474562703,"274151322000088","219011344069620",26.98,24.00,0,335.44,351.67,11.9,9.6,0.071,785957.4,785957.4,1846,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562729,1034447.00
09/22/2016 12:45,2,0.314,ACTIVE,212.38,398.26,59.928,1474562703,"274151322000068","219011344069620",37.43,26.00,0,337.84,421.40,11.9,9.6,0.057,679076.5,679076.5,1886,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562730,1034448.00
09/22/2016 12:45,2,0.559,ACTIVE,211.93,339.95,59.975,1474562703,"201051344001135","219011344069620",28.27,22.00,0,334.24,358.58,16.0,13.6,0.097,556760.2,556760.2,1851,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562731,1034449.00
09/22/2016 12:45,2,0.557,ACTIVE,212.16,343.55,59.970,1474562703,"201051344000594","219011344069620",27.99,22.80,0,334.54,359.18,15.8,13.4,0.106,567730.6,567730.6,1859,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562732,1034450.00
09/22/2016 12:45,2,0.545,ACTIVE,212.16,339.95,59.922,1474562703,"201051344001203","219011344069620",28.31,22.30,0,334.54,358.88,15.6,13.2,0.102,565003.2,565003.2,1858,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562733,1034451.00
09/22/2016 12:45,2,0.455,ACTIVE,212.16,340.25,59.975,1474562703,"274151322000054","219011344069620",27.10,24.30,0,335.74,352.87,12.5,10.1,0.066,802105.5,802105.5,1843,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562733,1034452.00
09/22/2016 12:45,2,0.551,ACTIVE,212.61,342.35,59.949,1474562703,"201051344000867","219011344069620",28.35,23.30,0,334.84,358.88,15.8,13.3,0.102,555030.5,555030.5,1862,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562735,1034453.00
09/22/2016 12:45,2,0.547,ACTIVE,212.38,341.15,59.954,1474562703,"201051344001093","219011344069620",28.13,22.30,0,334.84,358.58,15.6,13.1,0.097,561616.8,561616.8,1862,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562736,1034454.00
09/22/2016 12:45,2,0.514,ACTIVE,212.38,342.65,59.938,1474562703,"201051344000900","219011344069620",28.15,22.50,0,335.74,359.18,14.7,12.2,0.097,571888.4,571888.4,1866,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562736,1034455.00
09/22/2016 12:45,2,0.549,ACTIVE,212.61,342.65,59.970,1474562703,"201051344000648","219011344069620",27.95,22.30,0,335.74,359.18,15.5,13.1,0.102,560493.0,560493.0,1856,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562737,1034456.00
09/22/2016 12:45,2,0.545,ACTIVE,212.61,342.95,59.949,1474562703,"201051344000569","219011344069620",28.19,22.80,0,335.74,359.48,15.6,13.1,0.102,571818.3,571818.3,1861,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562738,1034457.00
09/22/2016 12:45,2,0.557,ACTIVE,212.38,342.35,59.949,1474562703,"201051344000983","219011344069620",28.23,23.00,0,334.54,359.18,15.9,13.4,0.106,564350.1,564350.1,1868,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562739,1034458.00
09/22/2016 12:45,2,0.537,ACTIVE,212.61,342.65,59.965,1474562703,"201051344001158","219011344069620",27.85,22.30,0,335.44,359.48,15.2,12.7,0.102,555904.9,555904.9,1858,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562740,1034459.00
09/22/2016 12:45,2,0.531,ACTIVE,212.83,344.45,59.917,1474562703,"201051344000576","219011344069620",28.11,22.50,0,335.44,360.38,15.1,12.7,0.102,563484.8,563484.8,1868,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562741,1034460.00
09/22/2016 12:45,2,0.451,ACTIVE,212.38,342.05,59.944,1474562703,"274151322000087","219011344069620",27.12,27.80,0,332.73,352.27,12.4,10.0,0.062,774140.0,774140.0,1863,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474562742,1034461.00
09/22/2016 13:00,2,0.990,ACTIVE,213.51,347.76,59.938,1474563603,"201051344000645","219011344069620",28.49,23.50,0,334.84,360.69,28.6,25.7,0.221,562958.8,562958.8,1863,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563605,1034462.00
09/22/2016 13:00,2,0.881,ACTIVE,212.83,348.06,59.975,1474563603,"274151322000085","219011344069620",27.83,24.30,0,333.33,353.47,24.9,22.1,0.164,801695.0,801695.0,1847,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563606,1034463.00
09/22/2016 13:00,2,1.000,ACTIVE,213.51,349.56,59.970,1474563603,"201051344000633","219011344069620",28.73,22.50,0,333.93,362.49,29.1,26.2,0.239,554562.6,554562.6,1861,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563606,1034464.00
09/22/2016 13:00,2,1.000,ACTIVE,213.51,348.06,59.965,1474563603,"201051344000469","219011344069620",28.92,21.80,0,333.63,360.08,29.3,26.4,0.230,557198.2,557198.2,1868,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563607,1034465.00
09/22/2016 13:00,2,0.979,ACTIVE,212.83,346.56,60.023,1474563603,"201051344000646","219011344069620",29.16,21.50,0,331.23,358.28,28.9,26.0,0.230,557674.7,557674.7,1856,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563608,1034466.00
09/22/2016 13:00,2,0.912,ACTIVE,212.38,343.55,59.975,1474563603,"274151322000052","219011344069620",28.45,24.00,0,333.03,354.67,26.2,23.4,0.172,824241.2,824241.2,1851,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563610,1034467.00
09/22/2016 13:00,2,1.014,ACTIVE,213.29,346.86,59.965,1474563603,"201051344000585","219011344069620",29.14,22.00,0,333.03,358.88,29.9,27.0,0.221,567735.9,567735.9,1860,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563611,1034468.00
09/22/2016 13:00,2,0.973,ACTIVE,213.06,345.36,59.981,1474563603,"201051344001230","219011344069620",28.86,21.80,0,330.63,357.08,28.5,25.6,0.217,560613.3,560613.3,1862,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563612,1034469.00
09/22/2016 13:00,2,0.971,ACTIVE,213.74,347.16,59.901,1474563603,"201051344000582","219011344069620",28.75,22.30,0,333.33,358.58,28.3,25.4,0.217,553375.6,553375.6,1856,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563613,1034470.00
09/22/2016 13:00,2,0.979,ACTIVE,212.83,345.96,59.949,1474563603,"201051344000955","219011344069620",29.50,21.80,0,331.53,357.68,29.3,26.3,0.230,567417.5,567417.5,1854,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563613,1034471.00
09/22/2016 13:00,2,0.594,ACTIVE,212.61,407.57,59.975,1474563603,"274151322000094","219011344069620",37.91,25.80,0,337.54,425.01,22.8,20.1,0.150,678583.2,678583.2,1891,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563614,1034472.00
09/22/2016 13:00,2,1.021,ACTIVE,213.29,348.06,59.970,1474563603,"201051344000579","219011344069620",29.22,22.50,0,334.24,360.69,30.3,27.3,0.230,571568.8,571568.8,1854,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563616,1034473.00
09/22/2016 13:00,2,0.998,ACTIVE,213.06,346.26,59.959,1474563603,"201051344000890","219011344069620",29.26,22.00,0,332.13,358.58,29.6,26.7,0.217,564658.6,564658.6,1857,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563616,1034474.00
09/22/2016 13:00,2,0.971,ACTIVE,213.51,346.86,59.928,1474563603,"201051344000438","219011344069620",29.50,21.80,0,333.03,359.18,29.1,26.2,0.225,566100.5,566100.5,1857,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563617,1034475.00
09/22/2016 13:00,2,1.002,ACTIVE,213.29,346.26,59.912,1474563603,"201051344000417","219011344069620",28.90,22.00,0,332.13,357.98,29.3,26.4,0.230,557105.8,557105.8,1856,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563618,1034476.00
09/22/2016 13:00,2,0.887,ACTIVE,212.83,344.15,59.959,1474563603,"274151322000083","219011344069620",28.39,24.00,0,333.93,354.37,25.5,22.7,0.177,816726.6,816726.6,1851,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563619,1034477.00
09/22/2016 13:00,2,0.936,ACTIVE,212.83,345.66,59.954,1474563603,"274151322000076","219011344069620",29.32,23.80,0,334.54,355.58,27.8,24.9,0.186,871876.4,871876.4,1861,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563620,1034478.00
09/22/2016 13:00,2,1.018,ACTIVE,212.83,346.56,59.991,1474563603,"201051344000868","219011344069620",28.63,22.30,0,334.24,360.08,29.5,26.6,0.221,555972.5,555972.5,1860,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563621,1034479.00
09/22/2016 13:00,2,0.928,ACTIVE,212.38,345.96,59.965,1474563603,"274151322000095","219011344069620",28.88,23.80,0,333.03,354.67,27.2,24.3,0.177,863077.3,863077.3,1860,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563622,1034480.00
09/22/2016 13:00,2,1.002,ACTIVE,213.06,346.56,59.996,1474563603,"201051344000988","219011344069620",18.71,22.30,0,333.63,355.88,19.0,16.4,0.155,536102.4,536102.4,1855,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563623,1034481.00
09/22/2016 13:00,2,0.986,ACTIVE,213.06,345.96,59.944,1474563603,"201051344001025","219011344069620",29.30,21.80,0,333.03,359.18,29.3,26.4,0.221,566351.0,566351.0,1854,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563624,1034482.00
09/22/2016 13:00,2,0.990,ACTIVE,213.29,347.16,59.981,1474563603,"201051344000458","219011344069620",28.94,23.50,0,334.24,359.78,29.1,26.1,0.234,563330.2,563330.2,1865,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563624,1034483.00
09/22/2016 13:00,2,0.994,ACTIVE,213.96,349.26,59.959,1474563603,"201051344000853","219011344069620",28.84,22.80,0,336.04,363.09,29.1,26.1,0.225,562637.6,562637.6,1872,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563625,1034484.00
09/22/2016 13:00,2,0.961,ACTIVE,213.29,347.46,59.949,1474563603,"201051344000685","219011344069620",28.84,21.80,0,333.03,359.18,28.1,25.2,0.225,565293.6,565293.6,1861,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563626,1034485.00
09/22/2016 13:00,2,0.969,ACTIVE,213.29,346.86,59.959,1474563603,"201051344000917","219011344069620",28.92,22.80,0,332.73,358.88,28.5,25.6,0.221,562240.7,562240.7,1858,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563627,1034486.00
09/22/2016 13:00,2,0.969,ACTIVE,213.29,346.26,59.981,1474563603,"201051344001145","219011344069620",28.92,21.50,0,333.03,359.18,28.5,25.6,0.212,567444.4,567444.4,1858,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563628,1034487.00
09/22/2016 13:00,2,0.982,ACTIVE,213.29,346.86,59.975,1474563603,"201051344000651","219011344069620",28.73,21.80,0,334.24,359.18,28.7,25.7,0.221,560620.9,560620.9,1853,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563629,1034488.00
09/22/2016 13:00,2,0.861,ACTIVE,211.93,343.25,59.975,1474563603,"274151322000088","219011344069620",27.87,23.80,0,333.33,353.17,24.3,21.5,0.155,785961.0,785961.0,1847,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563630,1034489.00
09/22/2016 13:00,2,0.619,ACTIVE,213.06,406.37,59.981,1474563603,"274151322000068","219011344069620",37.75,25.80,0,336.94,425.91,23.6,20.9,0.150,679080.1,679080.1,1887,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563631,1034490.00
09/22/2016 13:00,2,1.000,ACTIVE,213.06,345.66,59.996,1474563603,"201051344001135","219011344069620",29.00,21.80,0,332.13,358.58,29.4,26.5,0.221,556764.9,556764.9,1852,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563632,1034491.00
09/22/2016 13:00,2,1.004,ACTIVE,212.83,347.76,59.981,1474563603,"201051344000594","219011344069620",29.08,22.80,0,333.63,360.69,29.6,26.6,0.221,567735.3,567735.3,1860,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563633,1034492.00
09/22/2016 13:00,2,1.000,ACTIVE,213.29,345.66,59.996,1474563603,"201051344001203","219011344069620",28.63,22.30,0,333.33,360.38,29.0,26.1,0.230,565007.8,565007.8,1859,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563633,1034493.00
09/22/2016 13:00,2,0.873,ACTIVE,212.38,346.26,59.970,1474563603,"274151322000054","219011344069620",28.27,24.30,0,333.03,353.77,25.0,22.2,0.172,802109.3,802109.3,1844,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563634,1034494.00
09/22/2016 13:00,2,1.006,ACTIVE,213.74,347.46,60.007,1474563603,"201051344000867","219011344069620",29.04,23.30,0,333.93,359.78,29.7,26.7,0.221,555035.2,555035.2,1863,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563635,1034495.00
09/22/2016 13:00,2,0.973,ACTIVE,213.29,346.56,59.954,1474563603,"201051344001093","219011344069620",29.24,22.50,0,332.73,358.88,28.9,25.9,0.212,561621.3,561621.3,1863,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563636,1034496.00
09/22/2016 13:00,2,0.969,ACTIVE,213.29,348.36,59.954,1474563603,"201051344000900","219011344069620",29.02,22.80,0,334.54,360.08,28.5,25.6,0.225,571892.8,571892.8,1867,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563637,1034497.00
09/22/2016 13:00,2,0.990,ACTIVE,213.51,347.16,60.023,1474563603,"201051344000648","219011344069620",28.78,22.50,0,335.14,360.69,28.9,26.0,0.221,560497.6,560497.6,1857,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563638,1034498.00
09/22/2016 13:00,2,1.004,ACTIVE,213.51,348.66,60.007,1474563603,"201051344000569","219011344069620",28.73,23.00,0,334.54,360.38,29.3,26.3,0.225,571823.0,571823.0,1862,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563639,1034499.00
09/22/2016 13:00,2,0.998,ACTIVE,213.29,348.06,59.949,1474563603,"201051344000983","219011344069620",29.18,23.00,0,334.24,360.99,29.6,26.6,0.234,564354.8,564354.8,1869,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563640,1034500.00
09/22/2016 13:00,2,1.004,ACTIVE,213.51,347.76,59.959,1474563603,"201051344001158","219011344069620",28.55,22.30,0,334.24,360.69,29.0,26.1,0.225,555909.5,555909.5,1859,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563641,1034501.00
09/22/2016 13:00,2,0.980,ACTIVE,213.74,349.26,59.970,1474563603,"201051344000576","219011344069620",28.82,22.80,0,334.84,363.09,28.6,25.7,0.225,563489.3,563489.3,1869,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563642,1034502.00
09/22/2016 13:00,2,0.885,ACTIVE,212.83,347.46,59.981,1474563603,"274151322000087","219011344069620",27.81,27.80,0,333.33,354.07,24.9,22.1,0.150,774143.8,774143.8,1864,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474563643,1034503.00
09/22/2016 13:15,2,0.820,ACTIVE,213.29,345.96,59.959,1474564503,"201051344000645","219011344069620",28.82,23.50,0,336.94,362.19,24.1,21.3,0.181,562964.4,562964.4,1864,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564505,1034504.00
09/22/2016 13:15,2,0.738,ACTIVE,212.61,342.95,59.965,1474564503,"274151322000085","219011344069620",27.79,24.30,0,333.93,354.07,20.8,18.1,0.133,801699.8,801699.8,1848,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564505,1034505.00
09/22/2016 13:15,2,0.836,ACTIVE,213.29,347.76,59.959,1474564503,"201051344000633","219011344069620",29.10,22.80,0,336.64,364.29,24.6,21.9,0.190,554568.3,554568.3,1862,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564506,1034506.00
09/22/2016 13:15,2,0.850,ACTIVE,213.29,345.96,59.965,1474564503,"201051344000469","219011344069620",28.73,22.00,0,335.74,362.49,24.8,22.0,0.186,557203.9,557203.9,1869,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564507,1034507.00
09/22/2016 13:15,2,0.834,ACTIVE,211.70,343.55,59.944,1474564503,"201051344000646","219011344069620",28.94,21.50,0,333.93,360.08,24.5,21.7,0.177,557680.4,557680.4,1857,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564508,1034508.00
09/22/2016 13:15,2,0.781,ACTIVE,212.38,346.56,59.959,1474564503,"274151322000052","219011344069620",27.89,24.00,0,333.63,354.37,22.1,19.4,0.141,824246.2,824246.2,1852,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564509,1034509.00
09/22/2016 13:15,2,0.873,ACTIVE,212.16,344.15,59.944,1474564503,"201051344000585","219011344069620",28.80,22.00,0,335.14,360.38,25.5,22.7,0.181,567741.8,567741.8,1861,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564510,1034510.00
09/22/2016 13:15,2,0.814,ACTIVE,211.93,342.95,60.007,1474564503,"201051344001230","219011344069620",28.73,21.80,0,332.73,359.18,23.7,21.0,0.177,560618.8,560618.8,1863,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564511,1034511.00
09/22/2016 13:15,2,0.814,ACTIVE,212.61,344.76,59.991,1474564503,"201051344000582","219011344069620",28.78,22.50,0,334.84,360.38,23.8,21.0,0.181,553381.2,553381.2,1857,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564512,1034512.00
09/22/2016 13:15,2,0.861,ACTIVE,211.70,343.25,59.901,1474564503,"201051344000955","219011344069620",28.35,22.00,0,333.93,358.88,24.8,22.0,0.190,567423.2,567423.2,1855,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564513,1034513.00
09/22/2016 13:15,2,0.500,ACTIVE,212.38,398.86,59.954,1474564503,"274151322000094","219011344069620",37.43,25.80,0,337.54,423.20,18.9,16.4,0.124,678587.5,678587.5,1892,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564514,1034514.00
09/22/2016 13:15,2,0.873,ACTIVE,212.61,345.36,59.975,1474564503,"201051344000579","219011344069620",28.96,22.80,0,336.64,361.89,25.6,22.8,0.194,571574.8,571574.8,1855,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564514,1034515.00
09/22/2016 13:15,2,0.859,ACTIVE,211.70,343.25,59.965,1474564503,"201051344000890","219011344069620",28.80,22.30,0,333.03,360.69,25.1,22.3,0.181,564664.4,564664.4,1858,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564515,1034516.00
09/22/2016 13:15,2,0.836,ACTIVE,212.16,343.55,59.996,1474564503,"201051344000438","219011344069620",28.88,21.80,0,335.14,360.38,24.5,21.7,0.186,566106.2,566106.2,1858,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564516,1034517.00
09/22/2016 13:15,2,0.846,ACTIVE,212.16,343.25,59.981,1474564503,"201051344000417","219011344069620",28.98,22.00,0,333.33,360.08,24.9,22.1,0.181,557111.6,557111.6,1857,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564517,1034518.00
09/22/2016 13:15,2,0.758,ACTIVE,212.61,345.66,59.949,1474564503,"274151322000083","219011344069620",27.79,24.30,0,333.93,354.07,21.4,18.7,0.137,816731.5,816731.5,1852,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564518,1034519.00
09/22/2016 13:15,2,0.801,ACTIVE,213.06,344.76,59.954,1474564503,"274151322000076","219011344069620",28.61,23.80,0,334.84,355.58,23.2,20.5,0.150,871881.7,871881.7,1862,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564519,1034520.00
09/22/2016 13:15,2,0.859,ACTIVE,212.83,345.36,59.959,1474564503,"201051344000868","219011344069620",28.59,22.50,0,335.44,361.59,24.9,22.1,0.186,555978.3,555978.3,1861,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564520,1034521.00
09/22/2016 13:15,2,0.793,ACTIVE,212.38,346.56,59.970,1474564503,"274151322000095","219011344069620",28.15,24.00,0,333.33,354.67,22.6,19.9,0.141,863082.5,863082.5,1861,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564521,1034522.00
09/22/2016 13:15,2,0.844,ACTIVE,212.83,344.76,59.954,1474564503,"201051344000988","219011344069620",18.55,22.30,0,335.74,357.08,15.9,13.4,0.110,536105.9,536105.9,1856,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564522,1034523.00
09/22/2016 13:15,2,0.840,ACTIVE,211.70,342.05,59.922,1474564503,"201051344001025","219011344069620",28.96,21.80,0,334.84,360.08,24.7,21.9,0.181,566356.8,566356.8,1855,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564522,1034524.00
09/22/2016 13:15,2,0.844,ACTIVE,212.83,345.36,59.954,1474564503,"201051344000458","219011344069620",28.49,23.50,0,336.34,361.29,24.4,21.6,0.186,563335.8,563335.8,1866,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564523,1034525.00
09/22/2016 13:15,2,0.844,ACTIVE,213.29,346.26,59.949,1474564503,"201051344000853","219011344069620",28.47,23.00,0,337.24,363.09,24.4,21.6,0.186,562643.2,562643.2,1873,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564524,1034526.00
09/22/2016 13:15,2,0.818,ACTIVE,212.16,344.45,59.954,1474564503,"201051344000685","219011344069620",28.25,21.80,0,334.84,360.99,23.4,20.7,0.190,565299.1,565299.1,1862,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564525,1034527.00
09/22/2016 13:15,2,0.811,ACTIVE,211.93,343.85,59.896,1474564503,"201051344000917","219011344069620",28.77,22.80,0,333.63,360.99,23.7,20.9,0.177,562246.2,562246.2,1859,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564526,1034528.00
09/22/2016 13:15,2,0.809,ACTIVE,211.93,342.65,59.959,1474564503,"201051344001145","219011344069620",28.90,21.50,0,335.44,360.38,23.7,20.9,0.172,567449.9,567449.9,1859,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564527,1034529.00
09/22/2016 13:15,2,0.824,ACTIVE,212.16,343.85,59.991,1474564503,"201051344000651","219011344069620",28.63,22.00,0,334.84,359.78,23.9,21.2,0.181,560626.4,560626.4,1854,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564528,1034530.00
09/22/2016 13:15,2,0.711,ACTIVE,211.93,342.35,59.944,1474564503,"274151322000088","219011344069620",27.87,24.00,0,333.63,353.17,20.1,17.4,0.124,785965.6,785965.6,1848,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564529,1034531.00
09/22/2016 13:15,2,0.518,ACTIVE,213.06,400.96,59.954,1474564503,"274151322000068","219011344069620",37.61,26.30,0,339.04,422.90,19.7,17.1,0.119,679084.6,679084.6,1888,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564530,1034532.00
09/22/2016 13:15,2,0.857,ACTIVE,211.70,342.35,59.975,1474564503,"201051344001135","219011344069620",28.57,22.00,0,334.54,359.18,24.9,22.1,0.181,556770.7,556770.7,1853,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564531,1034533.00
09/22/2016 13:15,2,0.844,ACTIVE,212.61,345.36,59.944,1474564503,"201051344000594","219011344069620",28.94,22.80,0,335.14,361.59,24.8,22.0,0.186,567741.0,567741.0,1861,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564532,1034534.00
09/22/2016 13:15,2,0.834,ACTIVE,212.16,343.25,59.996,1474564503,"201051344001203","219011344069620",28.78,22.50,0,334.84,361.29,24.3,21.6,0.186,565013.4,565013.4,1860,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564533,1034535.00
09/22/2016 13:15,2,0.742,ACTIVE,211.93,345.96,59.933,1474564503,"274151322000054","219011344069620",27.65,24.30,0,333.93,354.07,20.8,18.1,0.133,802114.1,802114.1,1845,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564534,1034536.00
09/22/2016 13:15,2,0.854,ACTIVE,213.06,344.76,59.986,1474564503,"201051344000867","219011344069620",28.78,23.50,0,335.74,361.29,24.9,22.1,0.186,555041.0,555041.0,1864,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564535,1034537.00
09/22/2016 13:15,2,0.822,ACTIVE,212.16,343.85,59.975,1474564503,"201051344001093","219011344069620",28.86,22.50,0,334.84,358.88,24.1,21.3,0.177,561626.9,561626.9,1864,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564536,1034538.00
09/22/2016 13:15,2,0.816,ACTIVE,212.83,345.96,59.928,1474564503,"201051344000900","219011344069620",28.73,22.80,0,335.74,361.29,23.8,21.0,0.190,571898.3,571898.3,1868,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564537,1034539.00
09/22/2016 13:15,2,0.824,ACTIVE,213.29,345.66,59.907,1474564503,"201051344000648","219011344069620",28.84,22.50,0,336.34,361.89,24.1,21.4,0.186,560503.2,560503.2,1858,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564538,1034540.00
09/22/2016 13:15,2,0.842,ACTIVE,213.06,346.26,59.981,1474564503,"201051344000569","219011344069620",28.73,23.00,0,335.44,361.89,24.6,21.8,0.186,571828.7,571828.7,1863,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564539,1034541.00
09/22/2016 13:15,2,0.838,ACTIVE,213.06,345.66,59.986,1474564503,"201051344000983","219011344069620",29.18,23.00,0,336.04,361.29,24.8,22.0,0.190,564360.6,564360.6,1870,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564540,1034542.00
09/22/2016 13:15,2,0.830,ACTIVE,213.06,345.96,59.938,1474564503,"201051344001158","219011344069620",28.73,22.30,0,335.14,361.89,24.1,21.4,0.186,555915.1,555915.1,1860,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564541,1034543.00
09/22/2016 13:15,2,0.820,ACTIVE,213.51,346.86,59.965,1474564503,"201051344000576","219011344069620",28.69,23.00,0,337.24,363.69,23.9,21.1,0.186,563494.9,563494.9,1870,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564542,1034544.00
09/22/2016 13:15,2,0.738,ACTIVE,212.16,342.65,59.996,1474564503,"274151322000087","219011344069620",27.61,28.30,0,332.43,354.07,20.6,18.0,0.124,774148.5,774148.5,1865,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474564543,1034545.00
09/22/2016 13:30,2,0.561,ACTIVE,213.06,342.95,59.959,1474565403,"201051344000645","219011344069620",27.97,23.50,0,335.74,357.98,15.9,13.5,0.106,562968.9,562968.9,1865,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565404,1034546.00
09/22/2016 13:30,2,0.475,ACTIVE,211.93,341.45,59.965,1474565403,"274151322000085","219011344069620",27.71,24.30,0,333.33,351.67,13.3,10.9,0.075,801703.6,801703.6,1849,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565405,1034547.00
09/22/2016 13:30,2,0.568,ACTIVE,212.83,344.15,59.975,1474565403,"201051344000633","219011344069620",28.71,22.30,0,334.84,359.48,16.6,14.1,0.106,554572.9,554572.9,1863,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565406,1034548.00
09/22/2016 13:30,2,0.574,ACTIVE,212.61,342.95,59.933,1474565403,"201051344000469","219011344069620",28.57,21.50,0,335.14,357.98,16.6,14.1,0.115,557208.5,557208.5,1870,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565407,1034549.00
09/22/2016 13:30,2,0.570,ACTIVE,211.70,341.15,59.912,1474565403,"201051344000646","219011344069620",28.57,21.00,0,331.83,355.28,16.6,14.0,0.106,557685.0,557685.0,1858,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565408,1034550.00
09/22/2016 13:30,2,0.516,ACTIVE,211.25,339.65,59.975,1474565403,"274151322000052","219011344069620",27.75,23.50,0,333.63,351.97,14.5,12.1,0.075,824250.3,824250.3,1853,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565409,1034551.00
09/22/2016 13:30,2,0.592,ACTIVE,212.61,342.65,59.991,1474565403,"201051344000585","219011344069620",28.71,21.50,0,333.93,357.38,17.2,14.7,0.106,567746.6,567746.6,1862,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565410,1034552.00
09/22/2016 13:30,2,0.562,ACTIVE,211.93,340.55,59.922,1474565403,"201051344001230","219011344069620",27.81,21.50,0,331.53,354.37,15.9,13.4,0.106,560623.2,560623.2,1864,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565411,1034553.00
09/22/2016 13:30,2,0.545,ACTIVE,212.61,341.75,59.996,1474565403,"201051344000582","219011344069620",28.57,22.00,0,333.63,355.88,15.8,13.4,0.106,553385.6,553385.6,1858,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565412,1034554.00
09/22/2016 13:30,2,0.580,ACTIVE,211.70,340.25,59.907,1474565403,"201051344000955","219011344069620",28.73,21.50,0,331.83,354.37,16.9,14.4,0.115,567427.9,567427.9,1856,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565412,1034555.00
09/22/2016 13:30,2,0.312,ACTIVE,211.93,402.77,59.954,1474565403,"274151322000094","219011344069620",37.91,25.50,0,337.54,419.90,12.0,9.7,0.075,678590.9,678590.9,1893,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565413,1034556.00
09/22/2016 13:30,2,0.600,ACTIVE,212.38,342.65,59.954,1474565403,"201051344000579","219011344069620",28.69,22.00,0,335.74,358.58,17.5,14.9,0.119,571579.6,571579.6,1856,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565414,1034557.00
09/22/2016 13:30,2,0.584,ACTIVE,212.16,340.25,59.954,1474565403,"201051344000890","219011344069620",28.51,21.80,0,332.73,355.28,16.9,14.4,0.110,564669.1,564669.1,1859,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565415,1034558.00
09/22/2016 13:30,2,0.570,ACTIVE,212.16,340.85,59.991,1474565403,"201051344000438","219011344069620",28.45,21.30,0,333.03,355.58,16.4,14.0,0.110,566110.8,566110.8,1859,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565416,1034559.00
09/22/2016 13:30,2,0.598,ACTIVE,212.38,341.15,59.965,1474565403,"201051344000417","219011344069620",28.11,21.50,0,333.03,355.28,17.0,14.5,0.110,557116.3,557116.3,1858,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565417,1034560.00
09/22/2016 13:30,2,0.486,ACTIVE,212.16,342.65,59.970,1474565403,"274151322000083","219011344069620",27.77,24.00,0,333.03,351.97,13.6,11.2,0.088,816735.4,816735.4,1853,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565418,1034561.00
09/22/2016 13:30,2,0.516,ACTIVE,212.61,342.65,59.991,1474565403,"274151322000076","219011344069620",28.45,23.50,0,334.84,353.17,14.9,12.5,0.088,871886.0,871886.0,1863,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565419,1034562.00
09/22/2016 13:30,2,0.574,ACTIVE,212.61,342.65,59.965,1474565403,"201051344000868","219011344069620",28.55,22.30,0,334.84,357.38,16.6,14.1,0.110,555983.0,555983.0,1862,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565420,1034563.00
09/22/2016 13:30,2,0.514,ACTIVE,211.93,340.55,59.965,1474565403,"274151322000095","219011344069620",27.65,23.50,0,333.63,352.57,14.5,12.0,0.088,863086.6,863086.6,1862,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565421,1034564.00
09/22/2016 13:30,2,0.562,ACTIVE,212.61,342.95,59.975,1474565403,"201051344000988","219011344069620",18.07,21.80,0,334.24,354.07,10.3,8.0,0.066,536108.6,536108.6,1857,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565422,1034565.00
09/22/2016 13:30,2,0.568,ACTIVE,212.16,339.65,59.933,1474565403,"201051344001025","219011344069620",28.59,21.50,0,333.33,355.28,16.5,14.0,0.110,566361.4,566361.4,1856,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565423,1034566.00
09/22/2016 13:30,2,0.564,ACTIVE,212.38,342.05,59.981,1474565403,"201051344000458","219011344069620",28.51,23.30,0,334.84,357.08,16.4,13.9,0.115,563340.4,563340.4,1867,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565423,1034567.00
09/22/2016 13:30,2,0.561,ACTIVE,213.29,344.45,59.975,1474565403,"201051344000853","219011344069620",28.51,22.50,0,335.74,359.78,16.2,13.7,0.110,562647.7,562647.7,1874,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565424,1034568.00
09/22/2016 13:30,2,0.541,ACTIVE,212.61,342.05,59.949,1474565403,"201051344000685","219011344069620",28.27,21.50,0,333.03,356.48,15.6,13.1,0.106,565303.4,565303.4,1863,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565425,1034569.00
09/22/2016 13:30,2,0.537,ACTIVE,212.38,341.45,59.991,1474565403,"201051344000917","219011344069620",28.98,22.50,0,332.73,354.97,15.8,13.3,0.102,562250.6,562250.6,1860,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565426,1034570.00
09/22/2016 13:30,2,0.535,ACTIVE,212.61,341.15,60.002,1474565403,"201051344001145","219011344069620",28.86,21.00,0,333.93,355.88,15.7,13.2,0.097,567454.2,567454.2,1860,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565427,1034571.00
09/22/2016 13:30,2,0.561,ACTIVE,212.61,341.45,59.965,1474565403,"201051344000651","219011344069620",28.13,21.50,0,333.93,355.88,16.0,13.5,0.106,560630.9,560630.9,1855,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565428,1034572.00
09/22/2016 13:30,2,0.465,ACTIVE,211.25,339.34,59.970,1474565403,"274151322000088","219011344069620",27.02,23.50,0,334.84,350.77,12.7,10.3,0.066,785969.1,785969.1,1849,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565429,1034573.00
09/22/2016 13:30,2,0.332,ACTIVE,212.61,402.16,59.938,1474565403,"274151322000068","219011344069620",37.91,25.50,0,338.14,423.20,12.8,10.4,0.066,679088.1,679088.1,1889,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565430,1034574.00
09/22/2016 13:30,2,0.580,ACTIVE,211.93,339.95,59.991,1474565403,"201051344001135","219011344069620",28.55,21.50,0,332.73,354.67,16.8,14.3,0.106,556775.3,556775.3,1854,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565431,1034575.00
09/22/2016 13:30,2,0.576,ACTIVE,212.38,342.05,59.965,1474565403,"201051344000594","219011344069620",28.45,22.30,0,334.24,357.98,16.6,14.1,0.110,567745.6,567745.6,1862,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565431,1034576.00
09/22/2016 13:30,2,0.566,ACTIVE,212.16,340.25,59.986,1474565403,"201051344001203","219011344069620",28.53,22.30,0,333.63,356.78,16.4,13.9,0.110,565018.0,565018.0,1861,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565432,1034577.00
09/22/2016 13:30,2,0.477,ACTIVE,211.93,343.55,59.949,1474565403,"274151322000054","219011344069620",27.67,24.00,0,335.14,352.27,13.3,11.0,0.084,802117.8,802117.8,1846,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565433,1034578.00
09/22/2016 13:30,2,0.576,ACTIVE,212.83,342.05,59.965,1474565403,"201051344000867","219011344069620",28.59,23.00,0,334.54,357.98,16.7,14.2,0.110,555045.6,555045.6,1865,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565434,1034579.00
09/22/2016 13:30,2,0.570,ACTIVE,212.38,341.75,60.007,1474565403,"201051344001093","219011344069620",28.21,22.30,0,333.03,354.67,16.3,13.8,0.102,561631.4,561631.4,1865,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565435,1034580.00
09/22/2016 13:30,2,0.551,ACTIVE,212.61,342.95,59.944,1474565403,"201051344000900","219011344069620",27.83,22.50,0,335.74,358.28,15.5,13.1,0.110,571902.7,571902.7,1869,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565436,1034581.00
09/22/2016 13:30,2,0.574,ACTIVE,212.83,342.65,59.954,1474565403,"201051344000648","219011344069620",28.09,22.30,0,336.04,357.68,16.4,13.9,0.106,560507.7,560507.7,1859,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565437,1034582.00
09/22/2016 13:30,2,0.574,ACTIVE,212.61,342.35,59.954,1474565403,"201051344000569","219011344069620",28.43,22.50,0,336.34,357.38,16.6,14.1,0.110,571833.3,571833.3,1864,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565438,1034583.00
09/22/2016 13:30,2,0.584,ACTIVE,212.83,342.65,59.922,1474565403,"201051344000983","219011344069620",28.43,22.50,0,334.84,357.38,16.8,14.3,0.115,564365.2,564365.2,1871,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565439,1034584.00
09/22/2016 13:30,2,0.561,ACTIVE,212.83,342.65,59.954,1474565403,"201051344001158","219011344069620",28.41,21.50,0,335.44,357.98,16.1,13.6,0.115,555919.6,555919.6,1861,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565440,1034585.00
