ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 13:30,2,0.559,ACTIVE,213.06,344.15,59.912,1474565403,"201051344000576","219011344069620",28.33,22.50,0,336.04,358.58,16.0,13.6,0.110,563499.3,563499.3,1871,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565441,1034586.00
09/22/2016 13:30,2,0.490,ACTIVE,212.38,341.75,59.917,1474565403,"274151322000087","219011344069620",26.90,27.80,0,336.04,351.67,13.4,11.0,0.071,774152.2,774152.2,1866,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474565442,1034587.00
09/22/2016 13:45,2,0.525,ACTIVE,212.61,342.05,59.959,1474566303,"201051344000645","219011344069620",28.31,22.80,0,335.44,352.27,15.1,12.7,0.093,562972.0,562972.0,1866,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566304,1034588.00
09/22/2016 13:45,2,0.449,ACTIVE,211.93,341.15,59.954,1474566303,"274151322000085","219011344069620",27.21,23.50,0,335.74,346.56,12.4,10.0,0.062,801706.1,801706.1,1850,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566305,1034589.00
09/22/2016 13:45,2,0.553,ACTIVE,212.83,343.55,59.959,1474566303,"201051344000633","219011344069620",28.15,21.80,0,334.84,353.77,15.8,13.3,0.102,554576.2,554576.2,1864,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566306,1034590.00
09/22/2016 13:45,2,0.551,ACTIVE,212.38,342.05,59.949,1474566303,"201051344000469","219011344069620",28.47,20.70,0,333.33,352.27,15.9,13.4,0.110,557211.8,557211.8,1871,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566307,1034591.00
09/22/2016 13:45,2,0.537,ACTIVE,211.70,340.25,59.965,1474566303,"201051344000646","219011344069620",28.88,20.30,0,331.83,348.36,15.7,13.2,0.097,557688.3,557688.3,1859,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566308,1034592.00
09/22/2016 13:45,2,0.479,ACTIVE,211.70,342.35,59.944,1474566303,"274151322000052","219011344069620",27.75,23.00,0,335.14,347.46,13.4,11.0,0.066,824253.0,824253.0,1854,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566309,1034593.00
09/22/2016 13:45,2,0.566,ACTIVE,212.38,341.45,59.986,1474566303,"201051344000585","219011344069620",28.61,20.70,0,332.73,349.56,16.4,13.9,0.106,567750.0,567750.0,1863,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566309,1034594.00
09/22/2016 13:45,2,0.525,ACTIVE,212.16,339.95,59.965,1474566303,"201051344001230","219011344069620",28.63,21.00,0,330.63,347.76,15.3,12.8,0.097,560626.2,560626.2,1865,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566311,1034595.00
09/22/2016 13:45,2,0.525,ACTIVE,212.38,341.15,59.933,1474566303,"201051344000582","219011344069620",28.35,21.50,0,332.43,348.96,15.1,12.7,0.097,553388.7,553388.7,1859,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566312,1034596.00
09/22/2016 13:45,2,0.541,ACTIVE,211.70,339.34,59.954,1474566303,"201051344000955","219011344069620",29.24,20.70,0,330.93,348.66,16.1,13.6,0.097,567431.3,567431.3,1857,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566313,1034597.00
09/22/2016 13:45,2,0.295,ACTIVE,211.70,392.25,59.965,1474566303,"274151322000094","219011344069620",36.92,24.50,0,337.24,415.39,11.0,8.7,0.062,678593.0,678593.0,1894,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566314,1034598.00
09/22/2016 13:45,2,0.578,ACTIVE,212.38,342.05,59.959,1474566303,"201051344000579","219011344069620",28.59,21.50,0,334.54,351.37,16.7,14.2,0.106,571583.1,571583.1,1857,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566315,1034599.00
09/22/2016 13:45,2,0.557,ACTIVE,211.93,340.25,59.954,1474566303,"201051344000890","219011344069620",28.39,21.30,0,332.43,349.26,16.1,13.6,0.102,564672.4,564672.4,1860,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566316,1034600.00
09/22/2016 13:45,2,0.533,ACTIVE,212.16,340.55,59.949,1474566303,"201051344000438","219011344069620",28.94,20.70,0,333.63,350.47,15.6,13.2,0.102,566114.0,566114.0,1860,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566317,1034601.00
09/22/2016 13:45,2,0.562,ACTIVE,212.16,340.85,59.938,1474566303,"201051344000417","219011344069620",28.47,21.00,0,332.13,348.96,16.3,13.8,0.102,557119.6,557119.6,1859,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566318,1034602.00
09/22/2016 13:45,2,0.457,ACTIVE,211.70,339.95,59.975,1474566303,"274151322000083","219011344069620",27.43,23.50,0,335.14,347.46,12.7,10.4,0.080,816737.9,816737.9,1854,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566319,1034603.00
09/22/2016 13:45,2,0.482,ACTIVE,212.38,340.25,59.965,1474566303,"274151322000076","219011344069620",28.23,22.80,0,336.34,347.76,13.7,11.3,0.084,871888.8,871888.8,1864,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566320,1034604.00
09/22/2016 13:45,2,0.551,ACTIVE,212.38,342.35,59.949,1474566303,"201051344000868","219011344069620",28.41,21.50,0,333.93,351.37,15.9,13.4,0.102,555986.2,555986.2,1863,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566321,1034605.00
09/22/2016 13:45,2,0.471,ACTIVE,211.48,339.04,59.959,1474566303,"274151322000095","219011344069620",27.83,23.00,0,335.44,346.86,13.3,10.9,0.075,863089.3,863089.3,1863,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566321,1034606.00
09/22/2016 13:45,2,0.527,ACTIVE,212.16,341.75,59.954,1474566303,"201051344000988","219011344069620",18.41,21.30,0,334.24,350.17,9.9,7.6,0.066,536110.5,536110.5,1858,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566322,1034607.00
09/22/2016 13:45,2,0.543,ACTIVE,211.93,339.34,59.991,1474566303,"201051344001025","219011344069620",28.45,20.70,0,333.03,349.56,15.7,13.2,0.102,566364.6,566364.6,1857,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566323,1034608.00
09/22/2016 13:45,2,0.537,ACTIVE,211.93,341.15,59.933,1474566303,"201051344000458","219011344069620",28.43,22.50,0,334.84,351.07,15.5,13.1,0.106,563343.6,563343.6,1868,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566324,1034609.00
09/22/2016 13:45,2,0.562,ACTIVE,212.83,343.55,59.933,1474566303,"201051344000853","219011344069620",25.96,21.80,0,336.04,351.97,14.8,12.4,0.093,562650.9,562650.9,1875,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566325,1034610.00
09/22/2016 13:45,2,0.518,ACTIVE,212.38,341.75,59.991,1474566303,"201051344000685","219011344069620",28.31,20.70,0,333.33,350.77,14.9,12.4,0.102,565306.4,565306.4,1864,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566326,1034611.00
09/22/2016 13:45,2,0.529,ACTIVE,212.16,341.15,59.996,1474566303,"201051344000917","219011344069620",28.25,22.00,0,332.73,349.86,15.2,12.7,0.097,562253.7,562253.7,1861,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566327,1034612.00
09/22/2016 13:45,2,0.520,ACTIVE,212.16,340.85,59.959,1474566303,"201051344001145","219011344069620",28.35,20.30,0,334.24,350.17,14.9,12.5,0.097,567457.3,567457.3,1861,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566328,1034613.00
09/22/2016 13:45,2,0.535,ACTIVE,212.38,341.45,59.938,1474566303,"201051344000651","219011344069620",28.15,21.00,0,333.63,350.47,15.3,12.8,0.097,560634.0,560634.0,1856,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566329,1034614.00
09/22/2016 13:45,2,0.434,ACTIVE,211.25,340.85,59.949,1474566303,"274151322000088","219011344069620",26.80,22.80,0,334.84,346.26,11.8,9.4,0.071,785971.5,785971.5,1850,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566330,1034615.00
09/22/2016 13:45,2,0.311,ACTIVE,212.38,395.85,59.954,1474566303,"274151322000068","219011344069620",37.00,24.80,0,336.94,417.49,11.7,9.4,0.062,679090.4,679090.4,1890,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566330,1034616.00
09/22/2016 13:45,2,0.559,ACTIVE,211.93,340.55,59.970,1474566303,"201051344001135","219011344069620",28.15,20.70,0,333.03,349.26,15.9,13.5,0.102,556778.7,556778.7,1855,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566331,1034617.00
09/22/2016 13:45,2,0.553,ACTIVE,211.93,342.05,59.954,1474566303,"201051344000594","219011344069620",28.27,21.80,0,333.93,351.67,15.8,13.4,0.110,567748.9,567748.9,1863,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566332,1034618.00
09/22/2016 13:45,2,0.543,ACTIVE,212.16,340.25,59.949,1474566303,"201051344001203","219011344069620",28.41,21.50,0,333.33,350.77,15.6,13.1,0.097,565021.2,565021.2,1862,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566333,1034619.00
09/22/2016 13:45,2,0.443,ACTIVE,211.48,340.55,59.975,1474566303,"274151322000054","219011344069620",27.59,23.50,0,334.84,347.16,12.4,10.1,0.075,802120.3,802120.3,1847,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566334,1034620.00
09/22/2016 13:45,2,0.551,ACTIVE,212.38,340.85,59.970,1474566303,"201051344000867","219011344069620",28.45,22.50,0,333.93,350.77,15.9,13.4,0.097,555048.9,555048.9,1866,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566335,1034621.00
09/22/2016 13:45,2,0.523,ACTIVE,212.16,340.55,59.975,1474566303,"201051344001093","219011344069620",29.26,21.50,0,333.33,349.86,15.5,13.1,0.093,561634.6,561634.6,1866,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566336,1034622.00
09/22/2016 13:45,2,0.504,ACTIVE,212.16,342.05,59.944,1474566303,"201051344000900","219011344069620",28.73,22.00,0,334.24,351.37,14.7,12.3,0.102,571905.7,571905.7,1870,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566337,1034623.00
09/22/2016 13:45,2,0.549,ACTIVE,212.38,342.05,59.970,1474566303,"201051344000648","219011344069620",28.01,21.50,0,336.04,352.27,15.6,13.1,0.102,560511.0,560511.0,1860,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566338,1034624.00
09/22/2016 13:45,2,0.541,ACTIVE,212.38,341.45,59.996,1474566303,"201051344000569","219011344069620",28.73,22.00,0,335.14,352.27,15.8,13.3,0.102,571836.6,571836.6,1865,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566339,1034625.00
09/22/2016 13:45,2,0.551,ACTIVE,212.38,341.15,59.965,1474566303,"201051344000983","219011344069620",28.75,22.00,0,334.54,351.67,16.0,13.6,0.106,564368.5,564368.5,1872,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566340,1034626.00
09/22/2016 13:45,2,0.535,ACTIVE,212.38,341.15,59.954,1474566303,"201051344001158","219011344069620",28.29,21.00,0,334.54,351.37,15.4,12.9,0.102,555922.8,555922.8,1862,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566340,1034627.00
09/22/2016 13:45,2,0.525,ACTIVE,212.83,342.95,59.975,1474566303,"201051344000576","219011344069620",28.59,22.30,0,335.44,352.27,15.3,12.8,0.102,563502.4,563502.4,1872,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566341,1034628.00
09/22/2016 13:45,2,0.443,ACTIVE,211.70,341.15,59.970,1474566303,"274151322000087","219011344069620",27.57,26.80,0,335.74,347.16,12.4,10.0,0.066,774154.7,774154.7,1867,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474566342,1034629.00
09/22/2016 14:00,2,0.629,ACTIVE,213.06,344.45,59.986,1474567203,"201051344000645","219011344069620",28.25,22.50,0,326.12,352.27,18.0,15.5,0.124,562975.3,562975.3,1867,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567205,1034630.00
09/22/2016 14:00,2,0.547,ACTIVE,212.16,342.95,59.928,1474567203,"274151322000085","219011344069620",27.41,23.00,0,323.72,347.76,15.2,12.8,0.093,801708.7,801708.7,1851,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567205,1034631.00
09/22/2016 14:00,2,0.645,ACTIVE,213.06,345.06,59.981,1474567203,"201051344000633","219011344069620",28.39,21.30,0,324.62,353.47,18.6,16.0,0.133,554579.7,554579.7,1865,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567206,1034632.00
09/22/2016 14:00,2,0.654,ACTIVE,212.83,344.15,59.965,1474567203,"201051344000469","219011344069620",28.17,20.30,0,324.02,352.27,18.7,16.1,0.137,557215.3,557215.3,1872,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567207,1034633.00
09/22/2016 14:00,2,0.643,ACTIVE,212.38,342.05,59.996,1474567203,"201051344000646","219011344069620",28.61,19.80,0,322.21,349.86,18.7,16.1,0.124,557691.7,557691.7,1860,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567208,1034634.00
09/22/2016 14:00,2,0.580,ACTIVE,211.93,341.45,59.975,1474567203,"274151322000052","219011344069620",27.77,22.80,0,323.41,348.96,16.4,13.9,0.106,824255.9,824255.9,1855,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567209,1034635.00
09/22/2016 14:00,2,0.662,ACTIVE,212.83,342.65,59.959,1474567203,"201051344000585","219011344069620",28.84,20.30,0,322.51,350.17,19.4,16.8,0.133,567753.7,567753.7,1864,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567210,1034636.00
09/22/2016 14:00,2,0.611,ACTIVE,212.38,341.75,59.981,1474567203,"201051344001230","219011344069620",29.20,20.30,0,322.51,348.36,18.1,15.6,0.128,560629.6,560629.6,1866,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567211,1034637.00
09/22/2016 14:00,2,0.621,ACTIVE,213.06,342.95,59.938,1474567203,"201051344000582","219011344069620",28.80,21.00,0,324.32,350.17,18.2,15.6,0.124,553392.0,553392.0,1860,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567212,1034638.00
09/22/2016 14:00,2,0.639,ACTIVE,212.16,341.75,59.986,1474567203,"201051344000955","219011344069620",29.32,20.30,0,322.51,348.96,19.1,16.5,0.133,567434.8,567434.8,1858,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567213,1034639.00
09/22/2016 14:00,2,0.365,ACTIVE,212.38,397.66,59.965,1474567203,"274151322000094","219011344069620",37.45,24.30,0,337.54,421.70,13.9,11.5,0.080,678595.3,678595.3,1895,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567214,1034640.00
09/22/2016 14:00,2,0.676,ACTIVE,213.06,343.85,59.970,1474567203,"201051344000579","219011344069620",28.86,21.30,0,324.32,352.27,19.8,17.2,0.137,571586.8,571586.8,1858,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567215,1034641.00
09/22/2016 14:00,2,0.656,ACTIVE,212.38,342.05,60.002,1474567203,"201051344000890","219011344069620",28.88,20.70,0,321.91,350.17,19.2,16.6,0.124,564676.0,564676.0,1861,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567216,1034642.00
09/22/2016 14:00,2,0.635,ACTIVE,212.83,342.65,59.965,1474567203,"201051344000438","219011344069620",29.18,20.00,0,322.21,350.77,18.8,16.2,0.128,566117.5,566117.5,1861,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567216,1034643.00
09/22/2016 14:00,2,0.674,ACTIVE,212.83,342.65,60.007,1474567203,"201051344000417","219011344069620",28.25,20.70,0,323.41,350.17,19.3,16.7,0.128,557123.2,557123.2,1860,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567217,1034644.00
09/22/2016 14:00,2,0.570,ACTIVE,211.93,344.76,59.928,1474567203,"274151322000083","219011344069620",27.55,22.80,0,323.72,348.36,15.9,13.4,0.097,816740.7,816740.7,1855,0,0,0,L,1151911521,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567218,1034645.00
09/22/2016 14:00,2,0.588,ACTIVE,212.83,342.65,59.965,1474567203,"274151322000076","219011344069620",28.88,22.50,0,325.52,349.26,17.3,14.8,0.110,871891.8,871891.8,1865,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567219,1034646.00
09/22/2016 14:00,2,0.656,ACTIVE,212.83,344.45,59.981,1474567203,"201051344000868","219011344069620",28.55,21.30,0,324.32,351.67,19.0,16.4,0.128,555989.7,555989.7,1864,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567220,1034647.00
09/22/2016 14:00,2,0.588,ACTIVE,211.93,344.45,59.975,1474567203,"274151322000095","219011344069620",28.13,22.50,0,324.02,348.66,16.7,14.2,0.093,863092.2,863092.2,1864,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567221,1034648.00
09/22/2016 14:00,2,0.643,ACTIVE,212.83,344.15,59.949,1474567203,"201051344000988","219011344069620",18.61,20.70,0,324.62,350.47,12.1,9.8,0.093,536112.5,536112.5,1859,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567222,1034649.00
09/22/2016 14:00,2,0.654,ACTIVE,212.61,342.05,59.996,1474567203,"201051344001025","219011344069620",28.51,20.30,0,322.51,350.47,18.9,16.4,0.133,566368.1,566368.1,1858,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567223,1034650.00
09/22/2016 14:00,2,0.648,ACTIVE,212.61,343.25,59.954,1474567203,"201051344000458","219011344069620",28.61,22.30,0,324.92,351.67,18.9,16.3,0.137,563347.0,563347.0,1869,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567224,1034651.00
09/22/2016 14:00,2,0.654,ACTIVE,213.51,345.36,59.975,1474567203,"201051344000853","219011344069620",28.35,21.30,0,325.52,353.47,18.8,16.2,0.137,562654.3,562654.3,1876,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567225,1034652.00
09/22/2016 14:00,2,0.629,ACTIVE,212.83,343.55,59.965,1474567203,"201051344000685","219011344069620",28.37,20.00,0,323.72,350.77,18.1,15.5,0.133,565309.7,565309.7,1865,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567225,1034653.00
09/22/2016 14:00,2,0.623,ACTIVE,212.61,342.95,59.996,1474567203,"201051344000917","219011344069620",29.10,21.30,0,322.21,350.47,18.4,15.9,0.128,562257.0,562257.0,1862,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567226,1034654.00
09/22/2016 14:00,2,0.631,ACTIVE,212.83,342.65,59.981,1474567203,"201051344001145","219011344069620",28.73,19.80,0,324.92,350.77,18.4,15.8,0.128,567460.6,567460.6,1862,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567227,1034655.00
09/22/2016 14:00,2,0.648,ACTIVE,212.61,343.25,59.959,1474567203,"201051344000651","219011344069620",28.25,20.30,0,323.11,350.77,18.6,16.0,0.133,560637.4,560637.4,1857,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567228,1034656.00
09/22/2016 14:00,2,0.543,ACTIVE,211.93,340.55,59.970,1474567203,"274151322000088","219011344069620",27.45,22.30,0,323.41,347.76,15.1,12.6,0.093,785974.0,785974.0,1851,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567229,1034657.00
09/22/2016 14:00,2,0.393,ACTIVE,212.61,402.16,59.965,1474567203,"274151322000068","219011344069620",37.71,24.30,0,337.54,424.41,15.1,12.6,0.088,679093.0,679093.0,1891,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567230,1034658.00
09/22/2016 14:00,2,0.666,ACTIVE,212.38,341.75,59.981,1474567203,"201051344001135","219011344069620",28.80,20.00,0,322.81,350.17,19.5,16.9,0.133,556782.2,556782.2,1856,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567231,1034659.00
09/22/2016 14:00,2,0.658,ACTIVE,212.61,344.15,59.959,1474567203,"201051344000594","219011344069620",29.00,21.50,0,323.41,351.97,19.4,16.8,0.141,567752.5,567752.5,1864,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567232,1034660.00
09/22/2016 14:00,2,0.645,ACTIVE,212.83,342.65,59.954,1474567203,"201051344001203","219011344069620",29.14,21.00,0,323.11,351.37,19.0,16.4,0.128,565024.7,565024.7,1863,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567233,1034661.00
09/22/2016 14:00,2,0.570,ACTIVE,212.38,342.05,59.954,1474567203,"274151322000054","219011344069620",27.55,23.00,0,323.72,348.36,15.9,13.4,0.093,802123.0,802123.0,1848,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567234,1034662.00
09/22/2016 14:00,2,0.676,ACTIVE,213.06,343.25,59.912,1474567203,"201051344000867","219011344069620",28.57,22.00,0,324.62,351.67,19.6,17.0,0.128,555052.4,555052.4,1867,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567235,1034663.00
09/22/2016 14:00,2,0.662,ACTIVE,212.83,342.95,59.986,1474567203,"201051344001093","219011344069620",28.61,21.00,0,323.41,351.07,19.2,16.6,0.133,561638.1,561638.1,1867,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567236,1034664.00
09/22/2016 14:00,2,0.641,ACTIVE,213.06,345.06,59.959,1474567203,"201051344000900","219011344069620",28.31,21.80,0,324.32,352.57,18.4,15.9,0.128,571908.9,571908.9,1871,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567237,1034665.00
09/22/2016 14:00,2,0.662,ACTIVE,213.29,344.76,59.959,1474567203,"201051344000648","219011344069620",28.67,21.30,0,324.02,353.17,19.2,16.6,0.133,560514.4,560514.4,1861,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567238,1034666.00
09/22/2016 14:00,2,0.676,ACTIVE,213.06,344.45,59.975,1474567203,"201051344000569","219011344069620",28.51,21.80,0,324.02,352.27,19.5,16.9,0.137,571840.0,571840.0,1866,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567239,1034667.00
09/22/2016 14:00,2,0.672,ACTIVE,213.29,344.15,59.996,1474567203,"201051344000983","219011344069620",28.86,21.50,0,323.72,352.57,19.7,17.1,0.137,564372.1,564372.1,1873,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567240,1034668.00
09/22/2016 14:00,2,0.670,ACTIVE,213.06,344.15,59.959,1474567203,"201051344001158","219011344069620",27.89,20.70,0,324.32,352.57,18.9,16.3,0.141,555926.1,555926.1,1863,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567241,1034669.00
09/22/2016 14:00,2,0.650,ACTIVE,213.51,345.36,59.959,1474567203,"201051344000576","219011344069620",28.71,21.80,0,324.92,353.47,18.9,16.3,0.133,563505.8,563505.8,1873,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567242,1034670.00
09/22/2016 14:00,2,0.562,ACTIVE,212.61,344.45,59.959,1474567203,"274151322000087","219011344069620",28.11,25.80,0,324.62,348.96,16.0,13.5,0.093,774157.4,774157.4,1868,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474567243,1034671.00
09/22/2016 14:15,2,0.939,ACTIVE,213.74,346.86,59.959,1474568103,"201051344000645","219011344069620",28.61,22.50,0,335.74,369.40,27.2,24.4,0.203,562982.0,562982.0,1868,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568104,1034672.00
09/22/2016 14:15,2,0.844,ACTIVE,212.38,346.56,59.970,1474568103,"274151322000085","219011344069620",27.71,23.00,0,334.54,357.68,23.7,21.0,0.150,801714.6,801714.6,1852,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568105,1034673.00
09/22/2016 14:15,2,0.943,ACTIVE,213.51,347.76,59.933,1474568103,"201051344000633","219011344069620",29.06,21.30,0,335.14,370.00,27.8,24.9,0.212,554586.5,554586.5,1866,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568106,1034674.00
09/22/2016 14:15,2,0.957,ACTIVE,213.29,346.26,59.917,1474568103,"201051344000469","219011344069620",28.71,20.30,0,333.93,367.60,27.9,25.0,0.212,557222.2,557222.2,1873,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568107,1034675.00
09/22/2016 14:15,2,0.939,ACTIVE,212.38,345.36,59.912,1474568103,"201051344000646","219011344069620",29.02,19.80,0,333.63,365.49,27.7,24.8,0.208,557698.5,557698.5,1861,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568108,1034676.00
09/22/2016 14:15,2,0.871,ACTIVE,212.38,346.26,59.944,1474568103,"274151322000052","219011344069620",28.37,23.00,0,333.63,358.88,25.0,22.2,0.168,824262.1,824262.1,1856,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568108,1034677.00
09/22/2016 14:15,2,0.963,ACTIVE,213.06,346.26,59.949,1474568103,"201051344000585","219011344069620",29.32,20.30,0,334.24,366.40,28.6,25.7,0.208,567760.8,567760.8,1865,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568109,1034678.00
09/22/2016 14:15,2,0.932,ACTIVE,212.38,344.45,59.965,1474568103,"201051344001230","219011344069620",28.63,20.70,0,332.13,363.99,27.0,24.2,0.212,560636.3,560636.3,1867,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568110,1034679.00
09/22/2016 14:15,2,0.932,ACTIVE,213.29,346.26,59.949,1474568103,"201051344000582","219011344069620",28.51,21.00,0,333.63,366.10,27.0,24.1,0.208,553398.7,553398.7,1861,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568111,1034680.00
09/22/2016 14:15,2,0.951,ACTIVE,212.38,345.06,59.975,1474568103,"201051344000955","219011344069620",29.00,20.30,0,332.73,364.59,28.0,25.1,0.217,567441.8,567441.8,1859,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568112,1034681.00
09/22/2016 14:15,2,0.555,ACTIVE,212.38,408.48,59.938,1474568103,"274151322000094","219011344069620",38.33,24.30,0,334.54,435.23,21.6,18.9,0.141,678600.7,678600.7,1896,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568113,1034682.00
09/22/2016 14:15,2,0.975,ACTIVE,213.51,347.16,59.954,1474568103,"201051344000579","219011344069620",29.20,21.30,0,334.84,369.40,28.8,25.9,0.212,571594.0,571594.0,1859,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568114,1034683.00
09/22/2016 14:15,2,0.971,ACTIVE,212.61,344.45,59.896,1474568103,"201051344000890","219011344069620",28.73,20.70,0,333.03,365.49,28.3,25.4,0.212,564683.0,564683.0,1862,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568115,1034684.00
09/22/2016 14:15,2,0.939,ACTIVE,213.06,345.66,59.922,1474568103,"201051344000438","219011344069620",29.10,20.30,0,334.84,366.40,27.7,24.8,0.217,566124.4,566124.4,1862,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568116,1034685.00
09/22/2016 14:15,2,0.965,ACTIVE,213.06,345.36,59.959,1474568103,"201051344000417","219011344069620",28.63,20.70,0,334.24,365.80,28.0,25.1,0.217,557130.2,557130.2,1861,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568117,1034686.00
09/22/2016 14:15,2,0.844,ACTIVE,212.38,342.35,59.944,1474568103,"274151322000083","219011344069620",28.37,23.00,0,333.63,358.28,24.3,21.5,0.168,816746.7,816746.7,1856,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568117,1034687.00
09/22/2016 14:15,2,0.912,ACTIVE,213.06,343.85,59.933,1474568103,"274151322000076","219011344069620",28.65,22.50,0,335.44,359.78,26.4,23.6,0.177,871898.4,871898.4,1866,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568118,1034688.00
09/22/2016 14:15,2,0.949,ACTIVE,213.06,345.96,59.944,1474568103,"201051344000868","219011344069620",29.08,21.30,0,333.03,367.30,28.0,25.1,0.212,555996.7,555996.7,1865,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568119,1034689.00
09/22/2016 14:15,2,0.885,ACTIVE,212.38,346.56,59.928,1474568103,"274151322000095","219011344069620",28.86,22.50,0,333.93,359.18,25.8,23.0,0.172,863098.7,863098.7,1865,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568120,1034690.00
09/22/2016 14:15,2,0.957,ACTIVE,213.06,345.06,59.954,1474568103,"201051344000988","219011344069620",18.63,21.00,0,334.54,361.89,18.1,15.6,0.146,536116.8,536116.8,1860,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568121,1034691.00
09/22/2016 14:15,2,0.943,ACTIVE,212.83,345.36,59.954,1474568103,"201051344001025","219011344069620",29.20,20.30,0,333.93,366.40,28.0,25.1,0.212,566375.0,566375.0,1859,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568122,1034692.00
09/22/2016 14:15,2,0.943,ACTIVE,213.29,345.96,59.944,1474568103,"201051344000458","219011344069620",28.80,22.30,0,334.84,367.30,27.6,24.7,0.217,563353.9,563353.9,1870,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568123,1034693.00
09/22/2016 14:15,2,0.959,ACTIVE,213.74,348.06,59.933,1474568103,"201051344000853","219011344069620",28.41,21.50,0,336.34,371.21,27.6,24.8,0.212,562661.2,562661.2,1877,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568124,1034694.00
09/22/2016 14:15,2,0.898,ACTIVE,213.29,346.86,59.965,1474568103,"201051344000685","219011344069620",29.32,20.30,0,333.63,366.10,26.8,23.9,0.217,565316.4,565316.4,1866,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568125,1034695.00
09/22/2016 14:15,2,0.922,ACTIVE,213.29,346.86,59.922,1474568103,"201051344000917","219011344069620",28.92,21.50,0,332.73,365.80,27.1,24.2,0.208,562263.8,562263.8,1863,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568126,1034696.00
09/22/2016 14:15,2,0.914,ACTIVE,212.83,345.36,59.981,1474568103,"201051344001145","219011344069620",29.14,20.00,0,334.24,365.80,27.0,24.2,0.208,567467.3,567467.3,1863,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568127,1034697.00
09/22/2016 14:15,2,0.930,ACTIVE,213.06,346.26,59.886,1474568103,"201051344000651","219011344069620",29.02,20.30,0,333.93,366.10,27.3,24.4,0.208,560644.2,560644.2,1858,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568127,1034698.00
09/22/2016 14:15,2,0.820,ACTIVE,212.16,347.16,59.938,1474568103,"274151322000088","219011344069620",27.71,22.50,0,333.33,357.08,23.1,20.4,0.146,785979.7,785979.7,1852,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568128,1034699.00
09/22/2016 14:15,2,0.582,ACTIVE,213.06,405.47,59.928,1474568103,"274151322000068","219011344069620",38.03,24.50,0,335.14,437.33,22.4,19.7,0.137,679098.5,679098.5,1892,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568129,1034700.00
09/22/2016 14:15,2,0.961,ACTIVE,212.83,344.45,59.959,1474568103,"201051344001135","219011344069620",28.77,20.30,0,332.73,365.19,28.0,25.1,0.208,556789.2,556789.2,1857,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568130,1034701.00
09/22/2016 14:15,2,0.945,ACTIVE,212.83,345.96,59.991,1474568103,"201051344000594","219011344069620",29.32,21.50,0,333.63,367.30,28.1,25.2,0.217,567759.5,567759.5,1865,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568131,1034702.00
09/22/2016 14:15,2,0.941,ACTIVE,213.06,345.36,59.870,1474568103,"201051344001203","219011344069620",28.96,21.00,0,333.63,367.30,27.7,24.8,0.212,565031.6,565031.6,1864,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568132,1034703.00
09/22/2016 14:15,2,0.830,ACTIVE,212.16,347.76,59.949,1474568103,"274151322000054","219011344069620",28.23,23.30,0,334.54,358.28,23.8,21.0,0.150,802128.9,802128.9,1849,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568133,1034704.00
09/22/2016 14:15,2,0.971,ACTIVE,213.29,345.96,59.954,1474568103,"201051344000867","219011344069620",28.55,22.00,0,333.63,366.40,28.1,25.2,0.208,555059.5,555059.5,1868,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568134,1034705.00
09/22/2016 14:15,2,0.934,ACTIVE,213.06,345.36,59.938,1474568103,"201051344001093","219011344069620",29.20,21.00,0,333.63,365.49,27.6,24.7,0.199,561645.0,561645.0,1868,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568135,1034706.00
09/22/2016 14:15,2,0.924,ACTIVE,213.29,346.86,59.891,1474568103,"201051344000900","219011344069620",28.84,21.80,0,334.84,367.30,27.0,24.2,0.208,571915.7,571915.7,1872,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568136,1034707.00
09/22/2016 14:15,2,0.936,ACTIVE,213.06,345.96,59.928,1474568103,"201051344000648","219011344069620",29.02,21.30,0,335.44,369.10,27.6,24.7,0.212,560521.3,560521.3,1862,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568137,1034708.00
09/22/2016 14:15,2,0.941,ACTIVE,213.06,347.16,59.907,1474568103,"201051344000569","219011344069620",29.20,21.80,0,336.04,368.50,27.9,25.1,0.217,571847.0,571847.0,1867,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568138,1034709.00
09/22/2016 14:15,2,0.932,ACTIVE,213.06,345.66,59.959,1474568103,"201051344000983","219011344069620",29.70,21.50,0,335.14,367.60,28.0,25.1,0.217,564379.1,564379.1,1874,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568139,1034710.00
09/22/2016 14:15,2,0.947,ACTIVE,213.06,345.66,59.938,1474568103,"201051344001158","219011344069620",28.69,20.70,0,336.04,367.60,27.6,24.7,0.217,555933.1,555933.1,1864,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568140,1034711.00
09/22/2016 14:15,2,0.941,ACTIVE,213.51,347.46,59.944,1474568103,"201051344000576","219011344069620",28.49,21.80,0,335.44,370.90,27.2,24.3,0.212,563512.6,563512.6,1874,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568140,1034712.00
09/22/2016 14:15,2,0.844,ACTIVE,212.61,343.55,59.938,1474568103,"274151322000087","219011344069620",27.71,26.30,0,332.73,357.68,23.7,21.0,0.141,774163.3,774163.3,1869,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474568141,1034713.00
09/22/2016 14:30,2,0.783,ACTIVE,213.74,345.06,59.949,1474569003,"201051344000645","219011344069620",27.95,22.50,0,336.04,360.08,22.2,19.5,0.164,562987.8,562987.8,1869,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569004,1034714.00
09/22/2016 14:30,2,0.688,ACTIVE,212.38,344.45,59.938,1474569003,"274151322000085","219011344069620",27.47,22.80,0,333.33,352.27,19.1,16.5,0.119,801719.5,801719.5,1853,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569005,1034715.00
09/22/2016 14:30,2,0.781,ACTIVE,213.51,345.96,59.949,1474569003,"201051344000633","219011344069620",28.84,21.30,0,334.84,361.89,22.9,20.1,0.181,554592.4,554592.4,1867,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569006,1034716.00
09/22/2016 14:30,2,0.775,ACTIVE,213.51,345.36,59.975,1474569003,"201051344000469","219011344069620",29.10,20.30,0,333.93,360.38,22.8,20.1,0.177,557228.1,557228.1,1874,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569006,1034717.00
09/22/2016 14:30,2,0.779,ACTIVE,212.83,344.15,59.986,1474569003,"201051344000646","219011344069620",28.78,20.00,0,333.63,358.58,22.8,20.0,0.168,557704.4,557704.4,1862,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569007,1034718.00
09/22/2016 14:30,2,0.713,ACTIVE,212.16,342.35,59.954,1474569003,"274151322000052","219011344069620",28.11,22.80,0,333.03,353.77,20.4,17.7,0.137,824267.3,824267.3,1857,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569008,1034719.00
09/22/2016 14:30,2,0.807,ACTIVE,213.51,344.76,60.012,1474569003,"201051344000585","219011344069620",28.86,20.70,0,334.24,358.28,23.6,20.9,0.172,567766.8,567766.8,1866,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569009,1034720.00
09/22/2016 14:30,2,0.762,ACTIVE,212.83,343.25,59.917,1474569003,"201051344001230","219011344069620",28.49,20.30,0,332.43,357.38,22.0,19.3,0.164,560641.9,560641.9,1868,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569010,1034721.00
09/22/2016 14:30,2,0.760,ACTIVE,213.74,344.76,59.912,1474569003,"201051344000582","219011344069620",28.69,21.00,0,333.93,358.28,22.1,19.4,0.159,553404.3,553404.3,1862,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569011,1034722.00
09/22/2016 14:30,2,0.781,ACTIVE,212.83,343.55,59.975,1474569003,"201051344000955","219011344069620",29.14,20.30,0,331.83,357.98,23.1,20.4,0.168,567447.7,567447.7,1860,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569012,1034723.00
09/22/2016 14:30,2,0.451,ACTIVE,212.16,405.47,59.938,1474569003,"274151322000094","219011344069620",38.23,24.00,0,336.64,423.50,17.6,15.1,0.102,678605.1,678605.1,1897,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569013,1034724.00
09/22/2016 14:30,2,0.814,ACTIVE,213.29,345.06,59.975,1474569003,"201051344000579","219011344069620",28.86,21.30,0,335.44,360.69,23.9,21.1,0.168,571600.0,571600.0,1860,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569014,1034725.00
09/22/2016 14:30,2,0.789,ACTIVE,212.83,343.55,59.975,1474569003,"201051344000890","219011344069620",29.04,21.00,0,333.03,358.88,23.2,20.5,0.159,564689.0,564689.0,1863,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569015,1034726.00
09/22/2016 14:30,2,0.773,ACTIVE,213.06,343.85,59.875,1474569003,"201051344000438","219011344069620",29.00,20.00,0,334.54,359.18,22.8,20.0,0.168,566130.2,566130.2,1863,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569016,1034727.00
09/22/2016 14:30,2,0.795,ACTIVE,213.06,344.15,59.975,1474569003,"201051344000417","219011344069620",28.73,20.70,0,333.33,358.28,23.2,20.4,0.164,557136.1,557136.1,1862,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569017,1034728.00
