ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 14:30,2,0.697,ACTIVE,212.16,343.85,59.938,1474569003,"274151322000083","219011344069620",27.79,23.00,0,332.73,352.87,19.6,17.0,0.128,816751.7,816751.7,1857,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569017,1034729.00
09/22/2016 14:30,2,0.721,ACTIVE,212.83,341.75,59.954,1474569003,"274151322000076","219011344069620",29.18,22.50,0,334.54,354.07,21.3,18.7,0.141,871903.9,871903.9,1867,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569018,1034730.00
09/22/2016 14:30,2,0.781,ACTIVE,213.06,344.76,59.991,1474569003,"201051344000868","219011344069620",29.00,21.30,0,333.63,358.88,22.9,20.2,0.168,556002.6,556002.6,1866,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569019,1034731.00
09/22/2016 14:30,2,0.717,ACTIVE,212.38,342.95,59.965,1474569003,"274151322000095","219011344069620",28.57,22.50,0,333.33,353.77,20.8,18.1,0.133,863104.0,863104.0,1866,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569020,1034732.00
09/22/2016 14:30,2,0.770,ACTIVE,213.06,343.55,59.944,1474569003,"201051344000988","219011344069620",18.79,21.30,0,335.14,355.28,14.7,12.3,0.115,536120.4,536120.4,1861,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569021,1034733.00
09/22/2016 14:30,2,0.781,ACTIVE,213.06,343.55,60.002,1474569003,"201051344001025","219011344069620",28.88,20.30,0,333.63,358.58,22.9,20.2,0.168,566380.9,566380.9,1860,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569022,1034734.00
09/22/2016 14:30,2,0.773,ACTIVE,213.29,344.15,59.970,1474569003,"201051344000458","219011344069620",28.80,22.30,0,335.44,359.48,22.6,19.9,0.172,563359.7,563359.7,1871,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569023,1034735.00
09/22/2016 14:30,2,0.773,ACTIVE,213.96,346.26,59.981,1474569003,"201051344000853","219011344069620",28.75,21.50,0,336.94,360.99,22.6,19.9,0.168,562667.0,562667.0,1878,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569024,1034736.00
09/22/2016 14:30,2,0.744,ACTIVE,213.29,344.45,59.975,1474569003,"201051344000685","219011344069620",28.84,20.30,0,334.54,359.78,21.8,19.1,0.164,565322.0,565322.0,1867,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569025,1034737.00
09/22/2016 14:30,2,0.750,ACTIVE,213.29,344.45,59.954,1474569003,"201051344000917","219011344069620",28.92,21.50,0,333.03,358.88,22.0,19.3,0.164,562269.5,562269.5,1864,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569026,1034738.00
09/22/2016 14:30,2,0.750,ACTIVE,213.51,344.45,59.970,1474569003,"201051344001145","219011344069620",28.84,20.00,0,334.24,358.88,21.9,19.2,0.155,567473.0,567473.0,1864,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569026,1034739.00
09/22/2016 14:30,2,0.754,ACTIVE,213.51,345.36,59.944,1474569003,"201051344000651","219011344069620",29.06,20.30,0,335.14,358.58,22.2,19.5,0.168,560649.9,560649.9,1859,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569027,1034740.00
09/22/2016 14:30,2,0.658,ACTIVE,212.16,340.25,59.959,1474569003,"274151322000088","219011344069620",27.65,22.50,0,332.43,352.27,18.4,15.9,0.110,785984.4,785984.4,1853,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569028,1034741.00
09/22/2016 14:30,2,0.475,ACTIVE,212.83,401.86,59.944,1474569003,"274151322000068","219011344069620",37.85,24.50,0,337.24,426.51,18.2,15.7,0.106,679103.1,679103.1,1893,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569029,1034742.00
09/22/2016 14:30,2,0.801,ACTIVE,212.83,343.25,59.981,1474569003,"201051344001135","219011344069620",28.33,20.30,0,333.03,357.98,23.0,20.3,0.168,556795.1,556795.1,1858,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569030,1034743.00
09/22/2016 14:30,2,0.787,ACTIVE,212.83,343.55,59.944,1474569003,"201051344000594","219011344069620",28.84,21.50,0,333.63,359.18,23.1,20.3,0.172,567765.4,567765.4,1866,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569031,1034744.00
09/22/2016 14:30,2,0.766,ACTIVE,213.29,343.85,59.975,1474569003,"201051344001203","219011344069620",29.12,21.30,0,333.93,360.08,22.6,19.9,0.168,565037.4,565037.4,1865,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569032,1034745.00
09/22/2016 14:30,2,0.674,ACTIVE,212.38,341.75,59.954,1474569003,"274151322000054","219011344069620",28.01,23.00,0,333.03,352.87,19.1,16.5,0.124,802133.8,802133.8,1850,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569033,1034746.00
09/22/2016 14:30,2,0.807,ACTIVE,213.51,343.55,59.975,1474569003,"201051344000867","219011344069620",28.15,22.00,0,334.54,359.78,23.1,20.3,0.164,555065.4,555065.4,1869,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569034,1034747.00
09/22/2016 14:30,2,0.770,ACTIVE,213.29,344.45,59.928,1474569003,"201051344001093","219011344069620",28.80,21.30,0,333.63,358.88,22.5,19.8,0.159,561650.8,561650.8,1869,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569035,1034748.00
09/22/2016 14:30,2,0.752,ACTIVE,213.06,344.76,59.970,1474569003,"201051344000900","219011344069620",28.71,21.80,0,334.84,358.88,21.9,19.2,0.168,571921.3,571921.3,1873,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569036,1034749.00
09/22/2016 14:30,2,0.789,ACTIVE,213.29,342.95,59.928,1474569003,"201051344000648","219011344069620",28.07,21.30,0,335.14,359.78,22.4,19.7,0.168,560527.1,560527.1,1863,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569037,1034750.00
09/22/2016 14:30,2,0.770,ACTIVE,213.29,344.76,59.944,1474569003,"201051344000569","219011344069620",29.12,21.80,0,335.44,359.48,22.8,20.0,0.168,571852.8,571852.8,1868,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569037,1034751.00
09/22/2016 14:30,2,0.789,ACTIVE,213.51,344.45,59.938,1474569003,"201051344000983","219011344069620",28.84,21.80,0,335.14,359.48,23.1,20.3,0.172,564385.0,564385.0,1875,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569038,1034752.00
09/22/2016 14:30,2,0.777,ACTIVE,213.29,344.45,59.944,1474569003,"201051344001158","219011344069620",28.49,21.00,0,335.44,359.78,22.5,19.8,0.168,555938.8,555938.8,1865,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569039,1034753.00
09/22/2016 14:30,2,0.762,ACTIVE,213.51,345.36,59.954,1474569003,"201051344000576","219011344069620",28.61,21.80,0,335.44,360.08,22.1,19.4,0.168,563518.3,563518.3,1875,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569040,1034754.00
09/22/2016 14:30,2,0.680,ACTIVE,212.38,345.36,59.954,1474569003,"274151322000087","219011344069620",27.73,26.30,0,332.13,353.17,19.1,16.5,0.106,774168.2,774168.2,1870,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569041,1034755.00
09/22/2016 14:45,2,0.551,ACTIVE,213.29,342.95,59.981,1474569904,"201051344000645","219011344069620",27.93,22.50,0,335.14,355.88,15.6,13.2,0.110,562992.0,562992.0,1870,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569905,1034756.00
09/22/2016 14:45,2,0.469,ACTIVE,212.61,339.04,59.949,1474569904,"274151322000085","219011344069620",27.59,22.80,0,336.04,349.86,13.1,10.7,0.071,801723.0,801723.0,1854,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569906,1034757.00
09/22/2016 14:45,2,0.570,ACTIVE,213.51,344.76,59.949,1474569904,"201051344000633","219011344069620",28.23,21.30,0,333.93,357.68,16.3,13.8,0.110,554596.8,554596.8,1868,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569907,1034758.00
09/22/2016 14:45,2,0.566,ACTIVE,213.29,342.65,59.981,1474569904,"201051344000469","219011344069620",28.49,20.30,0,333.33,356.18,16.4,13.9,0.110,557232.5,557232.5,1875,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569908,1034759.00
09/22/2016 14:45,2,0.559,ACTIVE,212.61,341.45,59.938,1474569904,"201051344000646","219011344069620",28.78,20.00,0,333.33,355.28,16.3,13.8,0.097,557708.8,557708.8,1863,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569909,1034760.00
09/22/2016 14:45,2,0.500,ACTIVE,212.61,342.35,59.959,1474569904,"274151322000052","219011344069620",27.79,22.80,0,335.14,350.77,14.1,11.7,0.080,824271.2,824271.2,1858,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569909,1034761.00
09/22/2016 14:45,2,0.592,ACTIVE,213.06,342.05,59.965,1474569904,"201051344000585","219011344069620",28.27,20.30,0,333.93,355.28,17.0,14.5,0.110,567771.4,567771.4,1867,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569910,1034762.00
09/22/2016 14:45,2,0.541,ACTIVE,212.83,340.25,59.965,1474569904,"201051344001230","219011344069620",28.77,20.30,0,333.33,353.77,15.8,13.3,0.102,560646.2,560646.2,1869,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569911,1034763.00
09/22/2016 14:45,2,0.541,ACTIVE,213.51,342.35,59.954,1474569904,"201051344000582","219011344069620",28.53,20.70,0,334.84,355.88,15.7,13.2,0.106,553408.6,553408.6,1863,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569912,1034764.00
09/22/2016 14:45,2,0.574,ACTIVE,212.38,340.55,59.991,1474569904,"201051344000955","219011344069620",28.59,20.30,0,333.33,354.97,16.7,14.2,0.106,567452.2,567452.2,1861,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569913,1034765.00
09/22/2016 14:45,2,0.301,ACTIVE,212.83,402.46,59.954,1474569904,"274151322000094","219011344069620",37.97,24.00,0,337.24,423.81,11.4,9.1,0.066,678608.3,678608.3,1898,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569914,1034766.00
09/22/2016 14:45,2,0.588,ACTIVE,213.29,342.35,59.975,1474569904,"201051344000579","219011344069620",28.82,21.50,0,335.14,355.28,17.2,14.7,0.110,571604.7,571604.7,1861,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569915,1034767.00
09/22/2016 14:45,2,0.572,ACTIVE,212.83,340.85,59.981,1474569904,"201051344000890","219011344069620",28.69,21.00,0,333.03,354.37,16.6,14.1,0.102,564693.5,564693.5,1864,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569916,1034768.00
09/22/2016 14:45,2,0.547,ACTIVE,213.06,341.75,59.954,1474569904,"201051344000438","219011344069620",29.10,20.00,0,333.33,355.28,16.1,13.7,0.106,566134.6,566134.6,1864,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569917,1034769.00
09/22/2016 14:45,2,0.578,ACTIVE,213.06,341.75,59.944,1474569904,"201051344000417","219011344069620",28.63,20.70,0,334.24,354.67,16.8,14.3,0.102,557140.6,557140.6,1863,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569918,1034770.00
09/22/2016 14:45,2,0.477,ACTIVE,212.61,343.55,59.954,1474569904,"274151322000083","219011344069620",27.55,22.80,0,335.14,350.77,13.3,10.9,0.084,816755.4,816755.4,1858,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569918,1034771.00
09/22/2016 14:45,2,0.502,ACTIVE,213.51,343.25,59.933,1474569904,"274151322000076","219011344069620",28.41,22.30,0,336.64,351.37,14.5,12.1,0.088,871907.9,871907.9,1868,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569919,1034772.00
09/22/2016 14:45,2,0.564,ACTIVE,213.06,342.65,59.959,1474569904,"201051344000868","219011344069620",28.47,21.30,0,334.24,354.97,16.3,13.8,0.110,556007.0,556007.0,1867,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569920,1034773.00
09/22/2016 14:45,2,0.492,ACTIVE,212.83,340.25,59.970,1474569904,"274151322000095","219011344069620",27.93,22.50,0,335.44,350.47,13.9,11.5,0.084,863107.9,863107.9,1867,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569921,1034774.00
09/22/2016 14:45,2,0.541,ACTIVE,213.51,342.95,59.938,1474569904,"201051344000988","219011344069620",18.55,21.30,0,334.24,352.87,10.2,7.9,0.071,536123.1,536123.1,1862,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569922,1034775.00
09/22/2016 14:45,2,0.561,ACTIVE,212.83,341.15,59.965,1474569904,"201051344001025","219011344069620",28.55,20.30,0,333.93,355.58,16.3,13.8,0.110,566385.3,566385.3,1861,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569923,1034776.00
09/22/2016 14:45,2,0.549,ACTIVE,213.29,342.65,59.965,1474569904,"201051344000458","219011344069620",28.80,22.30,0,334.84,355.88,16.1,13.6,0.106,563364.0,563364.0,1872,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569924,1034777.00
09/22/2016 14:45,2,0.564,ACTIVE,213.74,343.85,59.965,1474569904,"201051344000853","219011344069620",27.73,21.50,0,336.34,356.48,15.8,13.4,0.110,562671.3,562671.3,1879,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569925,1034778.00
09/22/2016 14:45,2,0.525,ACTIVE,213.06,342.35,59.991,1474569904,"201051344000685","219011344069620",28.71,20.30,0,333.63,357.08,15.3,12.9,0.110,565326.1,565326.1,1868,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569926,1034779.00
09/22/2016 14:45,2,0.541,ACTIVE,213.29,342.05,59.949,1474569904,"201051344000917","219011344069620",28.57,21.50,0,333.33,355.28,15.7,13.2,0.097,562273.7,562273.7,1865,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569927,1034780.00
09/22/2016 14:45,2,0.533,ACTIVE,213.29,341.45,59.938,1474569904,"201051344001145","219011344069620",28.65,20.00,0,335.14,356.18,15.5,13.0,0.097,567477.1,567477.1,1865,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569928,1034781.00
09/22/2016 14:45,2,0.547,ACTIVE,213.29,342.05,59.970,1474569904,"201051344000651","219011344069620",28.27,20.30,0,334.54,355.28,15.7,13.2,0.102,560654.1,560654.1,1860,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569929,1034782.00
09/22/2016 14:45,2,0.451,ACTIVE,212.16,342.65,59.922,1474569904,"274151322000088","219011344069620",26.92,22.50,0,335.14,349.26,12.3,10.0,0.066,785987.8,785987.8,1854,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569929,1034783.00
09/22/2016 14:45,2,0.322,ACTIVE,213.29,399.16,59.933,1474569904,"274151322000068","219011344069620",37.49,24.50,0,338.14,422.60,12.1,9.7,0.066,679106.5,679106.5,1894,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569930,1034784.00
09/22/2016 14:45,2,0.568,ACTIVE,212.61,340.55,59.991,1474569904,"201051344001135","219011344069620",28.55,20.30,0,333.03,354.07,16.4,14.0,0.106,556799.5,556799.5,1859,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569931,1034785.00
09/22/2016 14:45,2,0.559,ACTIVE,213.06,342.65,59.959,1474569904,"201051344000594","219011344069620",28.96,21.50,0,332.73,355.28,16.4,13.9,0.106,567769.8,567769.8,1867,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569932,1034786.00
09/22/2016 14:45,2,0.564,ACTIVE,213.29,341.45,59.959,1474569904,"201051344001203","219011344069620",28.07,21.00,0,334.24,355.88,16.1,13.6,0.106,565041.7,565041.7,1866,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569933,1034787.00
09/22/2016 14:45,2,0.461,ACTIVE,212.61,341.45,59.965,1474569904,"274151322000054","219011344069620",27.83,23.00,0,335.44,350.47,13.0,10.6,0.084,802137.4,802137.4,1851,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569934,1034788.00
09/22/2016 14:45,2,0.561,ACTIVE,213.74,342.65,59.954,1474569904,"201051344000867","219011344069620",28.78,22.00,0,334.54,356.18,16.4,13.9,0.102,555069.8,555069.8,1870,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569935,1034789.00
09/22/2016 14:45,2,0.568,ACTIVE,213.06,342.05,59.928,1474569904,"201051344001093","219011344069620",27.99,21.30,0,334.84,354.67,16.1,13.6,0.102,561655.1,561655.1,1870,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569936,1034790.00
09/22/2016 14:45,2,0.529,ACTIVE,213.29,343.25,59.954,1474569904,"201051344000900","219011344069620",28.23,21.80,0,333.93,355.58,15.1,12.7,0.106,571925.5,571925.5,1874,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569937,1034791.00
09/22/2016 14:45,2,0.557,ACTIVE,213.51,342.95,59.970,1474569904,"201051344000648","219011344069620",28.45,21.30,0,334.24,356.18,16.0,13.6,0.106,560531.4,560531.4,1864,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569938,1034792.00
09/22/2016 14:45,2,0.562,ACTIVE,213.51,343.25,59.965,1474569904,"201051344000569","219011344069620",28.39,21.80,0,334.54,355.58,16.2,13.7,0.110,571857.2,571857.2,1869,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569939,1034793.00
09/22/2016 14:45,2,0.568,ACTIVE,213.29,342.65,59.965,1474569904,"201051344000983","219011344069620",28.47,21.80,0,334.54,354.97,16.4,13.9,0.106,564389.4,564389.4,1876,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569940,1034794.00
09/22/2016 14:45,2,0.541,ACTIVE,213.29,342.35,59.975,1474569904,"201051344001158","219011344069620",28.63,20.70,0,334.24,356.18,15.7,13.2,0.106,555943.1,555943.1,1866,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569941,1034795.00
09/22/2016 14:45,2,0.539,ACTIVE,213.74,343.55,59.954,1474569904,"201051344000576","219011344069620",28.61,21.80,0,334.84,356.48,15.6,13.2,0.102,563522.5,563522.5,1876,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569942,1034796.00
09/22/2016 14:45,2,0.465,ACTIVE,213.06,343.85,59.965,1474569904,"274151322000087","219011344069620",27.45,26.00,0,335.44,350.17,12.9,10.5,0.066,774171.7,774171.7,1871,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474569943,1034797.00
09/22/2016 15:00,2,0.645,ACTIVE,214.19,345.36,59.928,1474570804,"201051344000645","219011344069620",28.63,22.30,0,335.14,352.87,18.7,16.1,0.133,562995.4,562995.4,1871,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570805,1034798.00
09/22/2016 15:00,2,0.570,ACTIVE,213.29,342.05,59.933,1474570804,"274151322000085","219011344069620",27.51,22.50,0,336.34,348.96,15.9,13.5,0.093,801725.8,801725.8,1855,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570806,1034799.00
09/22/2016 15:00,2,0.664,ACTIVE,214.19,345.96,59.912,1474570804,"201051344000633","219011344069620",28.73,21.30,0,334.24,354.07,19.4,16.8,0.133,554600.4,554600.4,1869,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570806,1034800.00
09/22/2016 15:00,2,0.680,ACTIVE,213.96,345.36,59.944,1474570804,"201051344000469","219011344069620",28.17,20.30,0,333.93,352.57,19.4,16.8,0.146,557236.1,557236.1,1876,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570807,1034801.00
09/22/2016 15:00,2,0.666,ACTIVE,213.06,343.25,59.907,1474570804,"201051344000646","219011344069620",28.53,20.00,0,333.03,351.07,19.3,16.7,0.133,557712.3,557712.3,1864,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570808,1034802.00
09/22/2016 15:00,2,0.611,ACTIVE,212.83,343.25,59.954,1474570804,"274151322000052","219011344069620",27.61,22.80,0,335.14,349.26,17.1,14.6,0.106,824274.2,824274.2,1859,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570809,1034803.00
09/22/2016 15:00,2,0.699,ACTIVE,213.74,344.45,59.970,1474570804,"201051344000585","219011344069620",28.31,20.30,0,334.24,351.97,20.1,17.4,0.141,567775.1,567775.1,1868,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570810,1034804.00
09/22/2016 15:00,2,0.650,ACTIVE,213.06,342.35,59.928,1474570804,"201051344001230","219011344069620",28.53,20.30,0,332.13,349.86,18.8,16.3,0.128,560649.7,560649.7,1870,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570811,1034805.00
09/22/2016 15:00,2,0.656,ACTIVE,213.96,343.85,59.965,1474570804,"201051344000582","219011344069620",28.21,21.00,0,334.24,351.97,18.8,16.2,0.133,553412.0,553412.0,1864,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570812,1034806.00
09/22/2016 15:00,2,0.668,ACTIVE,213.06,343.25,59.922,1474570804,"201051344000955","219011344069620",29.12,20.30,0,332.43,350.17,19.8,17.2,0.137,567455.9,567455.9,1862,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570813,1034807.00
09/22/2016 15:00,2,0.354,ACTIVE,212.83,416.59,59.959,1474570804,"274151322000094","219011344069620",39.16,24.00,0,336.94,422.90,14.0,11.6,0.080,678610.7,678610.7,1899,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570814,1034808.00
09/22/2016 15:00,2,0.703,ACTIVE,213.96,344.76,59.949,1474570804,"201051344000579","219011344069620",28.61,21.30,0,334.84,352.87,20.4,17.8,0.141,571608.5,571608.5,1862,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570815,1034809.00
09/22/2016 15:00,2,0.684,ACTIVE,213.06,343.25,59.965,1474570804,"201051344000890","219011344069620",28.71,20.70,0,333.63,351.37,19.9,17.3,0.133,564697.1,564697.1,1865,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570815,1034810.00
09/22/2016 15:00,2,0.654,ACTIVE,213.51,343.85,59.970,1474570804,"201051344000438","219011344069620",29.20,20.00,0,334.24,351.67,19.4,16.8,0.128,566138.1,566138.1,1865,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570816,1034811.00
09/22/2016 15:00,2,0.689,ACTIVE,213.51,343.85,59.954,1474570804,"201051344000417","219011344069620",28.45,20.70,0,333.03,351.37,19.9,17.3,0.137,557144.3,557144.3,1864,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570817,1034812.00
09/22/2016 15:00,2,0.584,ACTIVE,212.83,340.55,59.981,1474570804,"274151322000083","219011344069620",27.75,23.00,0,335.74,349.26,16.4,13.9,0.102,816758.3,816758.3,1859,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570818,1034813.00
09/22/2016 15:00,2,0.609,ACTIVE,213.74,345.06,59.996,1474570804,"274151322000076","219011344069620",28.88,22.30,0,336.94,350.17,17.8,15.3,0.110,871911.1,871911.1,1869,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570819,1034814.00
09/22/2016 15:00,2,0.686,ACTIVE,213.51,343.85,59.959,1474570804,"201051344000868","219011344069620",28.17,21.30,0,333.63,352.87,19.6,17.0,0.133,556010.7,556010.7,1868,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570820,1034815.00
09/22/2016 15:00,2,0.609,ACTIVE,212.83,343.85,59.954,1474570804,"274151322000095","219011344069620",28.09,22.50,0,336.04,348.96,17.3,14.8,0.106,863111.0,863111.0,1868,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570821,1034816.00
09/22/2016 15:00,2,0.664,ACTIVE,213.74,344.45,59.965,1474570804,"201051344000988","219011344069620",18.53,21.00,0,334.54,351.07,12.5,10.1,0.093,536125.2,536125.2,1863,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570822,1034817.00
09/22/2016 15:00,2,0.666,ACTIVE,213.29,342.65,59.933,1474570804,"201051344001025","219011344069620",28.98,20.30,0,333.63,351.67,19.6,17.0,0.133,566388.9,566388.9,1862,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570823,1034818.00
09/22/2016 15:00,2,0.666,ACTIVE,213.74,344.15,59.949,1474570804,"201051344000458","219011344069620",28.55,22.00,0,334.24,352.57,19.3,16.7,0.137,563367.6,563367.6,1873,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570824,1034819.00
09/22/2016 15:00,2,0.664,ACTIVE,214.41,345.66,59.933,1474570804,"201051344000853","219011344069620",28.55,21.50,0,336.34,354.37,19.3,16.7,0.141,562674.8,562674.8,1880,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570825,1034820.00
09/22/2016 15:00,2,0.639,ACTIVE,213.51,344.15,59.970,1474570804,"201051344000685","219011344069620",28.67,20.00,0,333.63,351.97,18.6,16.0,0.137,565329.5,565329.5,1869,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570826,1034821.00
09/22/2016 15:00,2,0.650,ACTIVE,213.51,343.85,59.901,1474570804,"201051344000917","219011344069620",28.63,21.50,0,333.33,351.97,18.9,16.3,0.137,562277.2,562277.2,1866,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570827,1034822.00
09/22/2016 15:00,2,0.646,ACTIVE,213.51,343.85,59.954,1474570804,"201051344001145","219011344069620",28.65,20.00,0,334.54,351.97,18.8,16.2,0.137,567480.6,567480.6,1866,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570827,1034823.00
09/22/2016 15:00,2,0.654,ACTIVE,213.29,344.15,59.949,1474570804,"201051344000651","219011344069620",28.57,20.30,0,334.24,351.67,19.0,16.4,0.137,560657.6,560657.6,1861,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570828,1034824.00
09/22/2016 15:00,2,0.557,ACTIVE,212.38,340.85,59.949,1474570804,"274151322000088","219011344069620",27.39,22.50,0,335.14,348.06,15.5,13.0,0.084,785990.5,785990.5,1855,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570829,1034825.00
09/22/2016 15:00,2,0.400,ACTIVE,213.51,404.87,59.965,1474570804,"274151322000068","219011344069620",37.93,24.30,0,337.54,422.00,15.4,12.9,0.088,679109.1,679109.1,1895,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570830,1034826.00
09/22/2016 15:00,2,0.686,ACTIVE,213.06,342.65,59.981,1474570804,"201051344001135","219011344069620",28.53,20.00,0,332.73,351.07,19.9,17.2,0.137,556803.2,556803.2,1860,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570831,1034827.00
09/22/2016 15:00,2,0.686,ACTIVE,213.51,344.45,59.970,1474570804,"201051344000594","219011344069620",28.57,21.50,0,333.93,353.17,19.9,17.2,0.141,567773.5,567773.5,1868,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570832,1034828.00
09/22/2016 15:00,2,0.660,ACTIVE,213.51,342.65,59.949,1474570804,"201051344001203","219011344069620",29.00,21.00,0,334.24,352.57,19.4,16.8,0.141,565045.3,565045.3,1867,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570833,1034829.00
09/22/2016 15:00,2,0.574,ACTIVE,213.06,342.35,59.965,1474570804,"274151322000054","219011344069620",27.71,22.80,0,335.44,348.96,16.2,13.7,0.102,802140.2,802140.2,1852,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570834,1034830.00
09/22/2016 15:00,2,0.680,ACTIVE,213.96,344.15,59.954,1474570804,"201051344000867","219011344069620",28.84,22.00,0,334.54,352.57,19.9,17.2,0.137,555073.5,555073.5,1871,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570835,1034831.00
09/22/2016 15:00,2,0.674,ACTIVE,213.29,344.15,59.959,1474570804,"201051344001093","219011344069620",28.61,21.30,0,333.63,351.67,19.6,17.0,0.137,561658.7,561658.7,1871,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570836,1034832.00
09/22/2016 15:00,2,0.646,ACTIVE,213.51,345.06,59.917,1474570804,"201051344000900","219011344069620",28.49,21.80,0,334.84,352.57,18.7,16.1,0.137,571928.8,571928.8,1875,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570837,1034833.00
09/22/2016 15:00,2,0.666,ACTIVE,213.74,344.76,59.986,1474570804,"201051344000648","219011344069620",28.73,21.30,0,335.14,353.17,19.4,16.8,0.137,560535.0,560535.0,1865,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570838,1034834.00
09/22/2016 15:00,2,0.682,ACTIVE,213.74,345.36,59.922,1474570804,"201051344000569","219011344069620",28.37,21.80,0,335.14,353.17,19.6,17.0,0.141,571860.8,571860.8,1870,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570839,1034835.00
09/22/2016 15:00,2,0.684,ACTIVE,213.74,344.15,59.965,1474570804,"201051344000983","219011344069620",28.65,21.80,0,335.14,353.17,19.9,17.3,0.141,564393.1,564393.1,1877,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570839,1034836.00
09/22/2016 15:00,2,0.654,ACTIVE,213.74,344.76,59.970,1474570804,"201051344001158","219011344069620",28.94,21.00,0,334.54,353.17,19.2,16.6,0.141,555946.6,555946.6,1867,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570840,1034837.00
09/22/2016 15:00,2,0.656,ACTIVE,214.19,345.66,59.949,1474570804,"201051344000576","219011344069620",28.61,21.80,0,335.44,353.17,19.1,16.5,0.133,563526.0,563526.0,1877,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570841,1034838.00
09/22/2016 15:00,2,0.586,ACTIVE,213.06,342.95,59.949,1474570804,"274151322000087","219011344069620",27.33,25.80,0,336.04,349.26,16.2,13.7,0.080,774174.5,774174.5,1872,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474570842,1034839.00
09/22/2016 15:15,2,0.963,ACTIVE,213.96,346.86,59.965,1474571703,"201051344000645","219011344069620",28.88,21.80,0,336.34,360.08,28.2,25.3,0.217,563000.1,563000.1,1872,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571705,1034840.00
09/22/2016 15:15,2,0.859,ACTIVE,212.61,345.06,59.933,1474571703,"274151322000085","219011344069620",28.39,22.50,0,334.24,352.87,24.7,21.9,0.159,801729.7,801729.7,1856,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571706,1034841.00
09/22/2016 15:15,2,0.971,ACTIVE,213.96,348.36,59.965,1474571703,"201051344000633","219011344069620",29.28,21.00,0,335.74,360.38,28.8,25.9,0.230,554605.2,554605.2,1870,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571706,1034842.00
09/22/2016 15:15,2,0.973,ACTIVE,213.74,347.46,59.928,1474571703,"201051344000469","219011344069620",29.26,20.00,0,335.74,359.48,28.9,25.9,0.221,557240.9,557240.9,1877,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571707,1034843.00
09/22/2016 15:15,2,0.961,ACTIVE,213.06,347.16,59.949,1474571703,"201051344000646","219011344069620",29.46,19.50,0,333.93,358.28,28.7,25.7,0.212,557717.1,557717.1,1865,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571708,1034844.00
09/22/2016 15:15,2,0.891,ACTIVE,212.38,345.66,59.944,1474571703,"274151322000052","219011344069620",28.77,22.50,0,333.63,353.77,26.0,23.2,0.164,824278.4,824278.4,1860,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571709,1034845.00
09/22/2016 15:15,2,1.004,ACTIVE,213.51,347.16,59.970,1474571703,"201051344000585","219011344069620",29.04,20.00,0,334.24,358.88,29.5,26.5,0.221,567780.1,567780.1,1869,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571710,1034846.00
09/22/2016 15:15,2,0.941,ACTIVE,213.06,345.36,59.922,1474571703,"201051344001230","219011344069620",29.40,20.00,0,333.93,357.08,28.1,25.1,0.217,560654.3,560654.3,1871,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571711,1034847.00
09/22/2016 15:15,2,0.947,ACTIVE,213.74,347.46,59.944,1474571703,"201051344000582","219011344069620",29.14,20.30,0,335.44,358.88,28.0,25.1,0.217,553416.7,553416.7,1865,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571712,1034848.00
09/22/2016 15:15,2,0.973,ACTIVE,212.83,345.96,59.933,1474571703,"201051344000955","219011344069620",29.50,20.00,0,333.93,357.38,29.1,26.1,0.230,567460.8,567460.8,1863,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571713,1034849.00
09/22/2016 15:15,2,0.584,ACTIVE,212.61,411.18,59.933,1474571703,"274151322000094","219011344069620",38.31,23.80,0,337.84,426.21,22.6,19.8,0.146,678614.3,678614.3,1900,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571714,1034850.00
09/22/2016 15:15,2,0.990,ACTIVE,213.51,346.26,59.944,1474571703,"201051344000579","219011344069620",29.72,21.00,0,336.04,360.08,29.8,26.9,0.225,571613.6,571613.6,1863,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571715,1034851.00
09/22/2016 15:15,2,0.982,ACTIVE,213.06,345.66,59.933,1474571703,"201051344000890","219011344069620",29.38,20.30,0,334.54,357.98,29.3,26.4,0.225,564702.1,564702.1,1866,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571716,1034852.00
09/22/2016 15:15,2,0.963,ACTIVE,213.29,346.26,59.970,1474571703,"201051344000438","219011344069620",29.46,19.80,0,335.74,359.78,28.7,25.8,0.221,566142.9,566142.9,1866,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571717,1034853.00
09/22/2016 15:15,2,0.953,ACTIVE,213.51,345.66,59.970,1474571703,"201051344000417","219011344069620",29.90,20.30,0,333.93,357.98,28.9,26.0,0.212,557149.2,557149.2,1865,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571718,1034854.00
09/22/2016 15:15,2,0.861,ACTIVE,212.61,342.35,59.949,1474571703,"274151322000083","219011344069620",29.00,22.80,0,334.24,353.17,25.3,22.5,0.172,816762.4,816762.4,1860,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571719,1034855.00
09/22/2016 15:15,2,0.930,ACTIVE,213.06,343.55,59.938,1474571703,"274151322000076","219011344069620",29.18,22.30,0,334.84,354.37,27.4,24.6,0.190,871915.6,871915.6,1870,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571720,1034856.00
09/22/2016 15:15,2,0.986,ACTIVE,213.29,346.56,60.018,1474571703,"201051344000868","219011344069620",29.06,20.70,0,334.54,359.18,29.1,26.1,0.217,556015.5,556015.5,1869,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571721,1034857.00
09/22/2016 15:15,2,0.918,ACTIVE,212.61,341.15,59.965,1474571703,"274151322000095","219011344069620",28.88,22.30,0,333.93,353.77,26.8,23.9,0.168,863115.3,863115.3,1869,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571722,1034858.00
09/22/2016 15:15,2,0.975,ACTIVE,213.51,345.96,59.928,1474571703,"201051344000988","219011344069620",19.00,20.70,0,334.84,356.18,18.8,16.2,0.141,536128.1,536128.1,1864,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571722,1034859.00
09/22/2016 15:15,2,0.967,ACTIVE,213.51,345.96,59.917,1474571703,"201051344001025","219011344069620",29.46,20.00,0,334.84,358.58,28.9,26.0,0.225,566393.8,566393.8,1863,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571723,1034860.00
09/22/2016 15:15,2,0.959,ACTIVE,213.29,346.26,59.944,1474571703,"201051344000458","219011344069620",29.38,21.80,0,336.04,359.18,28.6,25.6,0.225,563372.3,563372.3,1874,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571724,1034861.00
09/22/2016 15:15,2,0.967,ACTIVE,214.19,348.06,59.928,1474571703,"201051344000853","219011344069620",29.30,21.00,0,337.24,360.99,28.7,25.8,0.217,562679.6,562679.6,1881,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571725,1034862.00
09/22/2016 15:15,2,0.934,ACTIVE,213.74,347.16,59.965,1474571703,"201051344000685","219011344069620",29.36,20.00,0,333.93,358.88,27.8,24.9,0.221,565334.1,565334.1,1870,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571726,1034863.00
09/22/2016 15:15,2,0.945,ACTIVE,213.74,346.26,59.981,1474571703,"201051344000917","219011344069620",29.24,21.30,0,334.24,358.58,28.1,25.1,0.208,562281.8,562281.8,1867,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571727,1034864.00
09/22/2016 15:15,2,0.939,ACTIVE,213.74,347.16,59.981,1474571703,"201051344001145","219011344069620",29.32,19.80,0,335.44,358.88,27.9,25.0,0.208,567485.3,567485.3,1867,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571728,1034865.00
09/22/2016 15:15,2,0.951,ACTIVE,213.96,347.46,59.901,1474571703,"201051344000651","219011344069620",29.34,20.00,0,334.54,358.88,28.3,25.4,0.212,560662.4,560662.4,1862,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571729,1034866.00
09/22/2016 15:15,2,0.854,ACTIVE,212.38,346.56,59.938,1474571703,"274151322000088","219011344069620",27.81,22.00,0,333.63,352.27,24.1,21.3,0.150,785994.3,785994.3,1856,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571730,1034867.00
09/22/2016 15:15,2,0.596,ACTIVE,213.29,413.59,59.944,1474571703,"274151322000068","219011344069620",38.65,24.30,0,337.54,425.31,23.2,20.5,0.146,679112.9,679112.9,1896,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571731,1034868.00
09/22/2016 15:15,2,0.980,ACTIVE,213.29,345.36,59.922,1474571703,"201051344001135","219011344069620",29.18,20.00,0,333.93,358.58,29.0,26.1,0.221,556808.1,556808.1,1861,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571732,1034869.00
09/22/2016 15:15,2,0.982,ACTIVE,213.29,346.26,59.949,1474571703,"201051344000594","219011344069620",29.22,21.30,0,334.54,359.48,29.1,26.2,0.225,567778.4,567778.4,1869,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571733,1034870.00
09/22/2016 15:15,2,0.965,ACTIVE,213.74,346.56,59.944,1474571703,"201051344001203","219011344069620",29.20,20.70,0,335.14,359.78,28.6,25.6,0.225,565050.1,565050.1,1868,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571734,1034871.00
