ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 15:15,2,0.861,ACTIVE,212.38,345.96,59.954,1474571703,"274151322000054","219011344069620",28.39,22.80,0,333.93,354.07,24.8,22.0,0.164,802144.2,802144.2,1853,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571735,1034872.00
09/22/2016 15:15,2,0.980,ACTIVE,213.96,346.86,60.002,1474571703,"201051344000867","219011344069620",29.28,21.80,0,335.44,358.88,29.1,26.2,0.225,555078.4,555078.4,1872,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571736,1034873.00
09/22/2016 15:15,2,0.951,ACTIVE,213.74,347.16,59.975,1474571703,"201051344001093","219011344069620",29.60,20.70,0,333.93,358.58,28.6,25.7,0.212,561663.5,561663.5,1872,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571737,1034874.00
09/22/2016 15:15,2,0.938,ACTIVE,213.74,346.86,59.954,1474571703,"201051344000900","219011344069620",29.32,21.00,0,335.74,359.18,27.9,25.0,0.217,571933.5,571933.5,1876,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571738,1034875.00
09/22/2016 15:15,2,0.953,ACTIVE,213.96,347.46,59.965,1474571703,"201051344000648","219011344069620",29.42,20.70,0,336.64,359.48,28.4,25.5,0.221,560539.8,560539.8,1866,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571739,1034876.00
09/22/2016 15:15,2,0.957,ACTIVE,213.96,347.76,59.970,1474571703,"201051344000569","219011344069620",29.54,21.30,0,336.64,359.18,28.7,25.8,0.225,571865.7,571865.7,1871,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571739,1034877.00
09/22/2016 15:15,2,0.955,ACTIVE,213.96,346.56,59.981,1474571703,"201051344000983","219011344069620",29.78,21.30,0,335.74,359.78,28.9,25.9,0.221,564398.1,564398.1,1878,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571740,1034878.00
09/22/2016 15:15,2,0.955,ACTIVE,213.74,346.86,59.965,1474571703,"201051344001158","219011344069620",29.28,20.30,0,335.14,359.18,28.3,25.4,0.221,555951.4,555951.4,1868,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571741,1034879.00
09/22/2016 15:15,2,0.941,ACTIVE,214.19,348.06,59.949,1474571703,"201051344000576","219011344069620",29.50,21.30,0,336.04,360.38,28.1,25.2,0.212,563530.7,563530.7,1878,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571742,1034880.00
09/22/2016 15:15,2,0.859,ACTIVE,212.83,347.16,59.965,1474571703,"274151322000087","219011344069620",28.19,25.80,0,332.13,353.17,24.6,21.8,0.150,774178.5,774178.5,1873,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474571743,1034881.00
09/22/2016 15:30,2,0.557,ACTIVE,214.19,343.25,59.949,1474572603,"201051344000645","219011344069620",28.05,21.50,0,336.04,360.99,15.8,13.3,0.106,563004.7,563004.7,1873,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572604,1034882.00
09/22/2016 15:30,2,0.475,ACTIVE,213.06,341.15,59.959,1474572603,"274151322000085","219011344069620",27.47,22.00,0,333.63,352.57,13.2,10.8,0.075,801733.6,801733.6,1857,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572605,1034883.00
09/22/2016 15:30,2,0.557,ACTIVE,214.19,345.06,59.965,1474572603,"201051344000633","219011344069620",29.04,20.70,0,334.84,361.59,16.4,13.9,0.110,554609.9,554609.9,1871,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572606,1034884.00
09/22/2016 15:30,2,0.576,ACTIVE,213.74,343.55,59.986,1474572603,"201051344000469","219011344069620",27.93,19.50,0,334.54,360.38,16.4,13.9,0.115,557245.7,557245.7,1878,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572607,1034885.00
09/22/2016 15:30,2,0.562,ACTIVE,213.06,342.05,59.975,1474572603,"201051344000646","219011344069620",28.61,19.50,0,334.24,359.48,16.3,13.8,0.106,557721.8,557721.8,1866,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572608,1034886.00
09/22/2016 15:30,2,0.508,ACTIVE,212.83,343.25,59.965,1474572603,"274151322000052","219011344069620",27.69,22.00,0,332.43,353.77,14.2,11.8,0.088,824282.6,824282.6,1861,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572609,1034887.00
09/22/2016 15:30,2,0.582,ACTIVE,213.51,342.65,59.981,1474572603,"201051344000585","219011344069620",28.77,19.80,0,334.84,359.78,17.0,14.5,0.110,567785.0,567785.0,1870,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572610,1034888.00
09/22/2016 15:30,2,0.551,ACTIVE,213.29,341.45,59.944,1474572603,"201051344001230","219011344069620",28.27,19.80,0,332.43,358.58,15.8,13.3,0.102,560658.8,560658.8,1872,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572611,1034889.00
09/22/2016 15:30,2,0.545,ACTIVE,213.96,342.95,59.975,1474572603,"201051344000582","219011344069620",28.47,20.00,0,335.44,360.08,15.8,13.3,0.102,553421.2,553421.2,1866,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572612,1034890.00
09/22/2016 15:30,2,0.570,ACTIVE,213.06,342.05,59.944,1474572603,"201051344000955","219011344069620",28.90,19.80,0,333.63,358.88,16.7,14.2,0.110,567465.5,567465.5,1864,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572613,1034891.00
09/22/2016 15:30,2,0.305,ACTIVE,213.06,402.16,59.959,1474572603,"274151322000094","219011344069620",37.73,23.30,0,338.44,427.11,11.7,9.4,0.066,678617.7,678617.7,1901,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572613,1034892.00
09/22/2016 15:30,2,0.592,ACTIVE,213.74,342.95,59.944,1474572603,"201051344000579","219011344069620",28.84,20.70,0,334.24,360.99,17.3,14.8,0.115,571618.5,571618.5,1864,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572614,1034893.00
09/22/2016 15:30,2,0.574,ACTIVE,213.51,341.15,59.944,1474572603,"201051344000890","219011344069620",28.67,20.00,0,333.63,359.78,16.7,14.2,0.106,564706.8,564706.8,1867,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572615,1034894.00
09/22/2016 15:30,2,0.557,ACTIVE,213.74,342.35,59.981,1474572603,"201051344000438","219011344069620",28.96,19.50,0,335.14,360.38,16.4,13.9,0.102,566147.6,566147.6,1867,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572616,1034895.00
09/22/2016 15:30,2,0.584,ACTIVE,213.74,342.95,59.975,1474572603,"201051344000417","219011344069620",28.55,20.00,0,333.93,359.18,16.9,14.4,0.106,557154.0,557154.0,1866,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572617,1034896.00
09/22/2016 15:30,2,0.484,ACTIVE,213.29,343.85,59.959,1474572603,"274151322000083","219011344069620",27.47,22.30,0,333.93,353.47,13.5,11.1,0.080,816766.3,816766.3,1861,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572618,1034897.00
09/22/2016 15:30,2,0.506,ACTIVE,213.74,342.05,59.938,1474572603,"274151322000076","219011344069620",28.39,21.80,0,334.84,354.37,14.6,12.2,0.084,871919.9,871919.9,1871,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572619,1034898.00
09/22/2016 15:30,2,0.578,ACTIVE,213.74,342.95,59.954,1474572603,"201051344000868","219011344069620",28.17,20.30,0,334.54,360.38,16.5,14.0,0.106,556020.3,556020.3,1870,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572620,1034899.00
09/22/2016 15:30,2,0.494,ACTIVE,213.29,344.15,59.954,1474572603,"274151322000095","219011344069620",28.07,21.80,0,333.33,354.07,14.1,11.7,0.084,863119.4,863119.4,1870,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572621,1034900.00
09/22/2016 15:30,2,0.555,ACTIVE,213.51,342.95,59.965,1474572603,"201051344000988","219011344069620",18.29,20.30,0,334.84,355.88,10.3,8.0,0.066,536130.9,536130.9,1865,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572622,1034901.00
09/22/2016 15:30,2,0.561,ACTIVE,213.51,342.05,59.986,1474572603,"201051344001025","219011344069620",28.65,19.80,0,334.54,359.78,16.3,13.8,0.110,566398.4,566398.4,1864,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572623,1034902.00
09/22/2016 15:30,2,0.564,ACTIVE,213.51,340.55,60.012,1474572603,"201051344000458","219011344069620",28.17,21.50,0,335.74,360.99,16.1,13.6,0.106,563377.0,563377.0,1875,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572624,1034903.00
09/22/2016 15:30,2,0.557,ACTIVE,214.19,343.85,59.981,1474572603,"201051344000853","219011344069620",28.65,20.70,0,336.64,362.49,16.1,13.7,0.102,562684.2,562684.2,1882,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572625,1034904.00
09/22/2016 15:30,2,0.543,ACTIVE,213.74,343.55,59.965,1474572603,"201051344000685","219011344069620",27.89,19.50,0,334.54,360.69,15.4,12.9,0.106,565338.5,565338.5,1871,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572626,1034905.00
09/22/2016 15:30,2,0.541,ACTIVE,213.74,342.95,59.938,1474572603,"201051344000917","219011344069620",28.75,20.70,0,335.14,361.59,15.8,13.3,0.102,562286.3,562286.3,1868,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572626,1034906.00
09/22/2016 15:30,2,0.547,ACTIVE,213.74,343.25,59.944,1474572603,"201051344001145","219011344069620",27.99,19.30,0,335.74,360.99,15.5,13.1,0.102,567489.7,567489.7,1868,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572627,1034907.00
09/22/2016 15:30,2,0.553,ACTIVE,213.74,342.95,59.954,1474572603,"201051344000651","219011344069620",28.45,19.80,0,336.34,360.38,15.9,13.5,0.106,560666.9,560666.9,1863,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572628,1034908.00
09/22/2016 15:30,2,0.457,ACTIVE,212.83,339.65,59.981,1474572603,"274151322000088","219011344069620",27.10,21.80,0,335.74,352.27,12.5,10.2,0.066,785998.0,785998.0,1857,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572629,1034909.00
09/22/2016 15:30,2,0.340,ACTIVE,213.74,397.05,59.949,1474572603,"274151322000068","219011344069620",37.41,23.50,0,338.44,431.02,12.5,10.2,0.062,679116.5,679116.5,1897,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572630,1034910.00
09/22/2016 15:30,2,0.574,ACTIVE,213.29,341.45,59.975,1474572603,"201051344001135","219011344069620",28.43,19.80,0,334.84,359.18,16.6,14.1,0.102,556812.8,556812.8,1862,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572631,1034911.00
09/22/2016 15:30,2,0.570,ACTIVE,213.29,342.35,59.949,1474572603,"201051344000594","219011344069620",28.63,21.00,0,333.63,360.38,16.6,14.1,0.106,567783.1,567783.1,1870,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572632,1034912.00
09/22/2016 15:30,2,0.561,ACTIVE,213.74,341.75,59.907,1474572603,"201051344001203","219011344069620",28.51,20.30,0,335.44,360.99,16.2,13.7,0.106,565054.7,565054.7,1869,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572633,1034913.00
09/22/2016 15:30,2,0.475,ACTIVE,213.06,342.95,59.938,1474572603,"274151322000054","219011344069620",27.39,22.30,0,333.03,353.17,13.2,10.8,0.062,802148.0,802148.0,1854,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572634,1034914.00
09/22/2016 15:30,2,0.570,ACTIVE,213.96,342.35,59.996,1474572603,"201051344000867","219011344069620",28.43,21.50,0,334.54,360.38,16.4,13.9,0.106,555083.1,555083.1,1873,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572635,1034915.00
09/22/2016 15:30,2,0.557,ACTIVE,213.74,342.65,59.965,1474572603,"201051344001093","219011344069620",28.65,20.30,0,335.74,359.78,16.1,13.7,0.097,561668.1,561668.1,1873,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572636,1034916.00
09/22/2016 15:30,2,0.520,ACTIVE,213.74,343.25,59.912,1474572603,"201051344000900","219011344069620",28.84,21.00,0,335.44,360.08,15.2,12.8,0.110,571937.9,571937.9,1877,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572637,1034917.00
09/22/2016 15:30,2,0.562,ACTIVE,213.96,343.25,59.970,1474572603,"201051344000648","219011344069620",28.43,20.30,0,336.34,361.29,16.2,13.7,0.106,560544.4,560544.4,1867,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572638,1034918.00
09/22/2016 15:30,2,0.559,ACTIVE,213.74,342.95,59.954,1474572603,"201051344000569","219011344069620",28.80,21.00,0,335.74,360.99,16.3,13.8,0.106,571870.4,571870.4,1872,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572639,1034919.00
09/22/2016 15:30,2,0.551,ACTIVE,213.74,342.35,59.954,1474572603,"201051344000983","219011344069620",29.34,21.00,0,334.84,360.99,16.4,13.9,0.106,564402.7,564402.7,1879,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572640,1034920.00
09/22/2016 15:30,2,0.553,ACTIVE,213.74,343.25,59.981,1474572603,"201051344001158","219011344069620",28.29,20.00,0,335.14,360.99,15.8,13.4,0.106,555955.9,555955.9,1869,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572641,1034921.00
09/22/2016 15:30,2,0.549,ACTIVE,214.19,343.85,59.965,1474572603,"201051344000576","219011344069620",28.61,21.00,0,335.74,361.59,15.9,13.5,0.106,563535.2,563535.2,1879,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572641,1034922.00
09/22/2016 15:30,2,0.479,ACTIVE,213.51,344.76,59.949,1474572603,"274151322000087","219011344069620",27.12,25.30,0,336.34,352.87,13.1,10.7,0.071,774182.3,774182.3,1874,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474572642,1034923.00
09/22/2016 15:45,2,0.779,ACTIVE,214.41,346.26,59.928,1474573503,"201051344000645","219011344069620",29.32,21.30,0,334.54,356.18,23.2,20.4,0.172,563008.6,563008.6,1874,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573504,1034924.00
09/22/2016 15:45,2,0.719,ACTIVE,212.16,342.35,59.944,1474573503,"274151322000085","219011344069620",27.73,21.80,0,333.33,349.56,20.2,17.5,0.124,801736.8,801736.8,1858,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573505,1034925.00
09/22/2016 15:45,2,0.795,ACTIVE,214.41,348.06,59.938,1474573503,"201051344000633","219011344069620",29.42,20.00,0,334.24,357.08,23.7,20.9,0.177,554613.9,554613.9,1872,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573506,1034926.00
09/22/2016 15:45,2,0.801,ACTIVE,213.96,346.26,59.981,1474573503,"201051344000469","219011344069620",29.32,19.30,0,333.93,355.88,23.8,21.1,0.177,557249.7,557249.7,1879,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573507,1034927.00
09/22/2016 15:45,2,0.799,ACTIVE,212.83,344.45,59.912,1474573503,"201051344000646","219011344069620",29.28,19.00,0,333.93,353.77,23.8,21.0,0.177,557725.8,557725.8,1867,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573508,1034928.00
09/22/2016 15:45,2,0.742,ACTIVE,211.93,345.36,59.938,1474573503,"274151322000052","219011344069620",28.27,21.80,0,333.03,350.17,21.2,18.6,0.133,824286.1,824286.1,1862,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573509,1034929.00
09/22/2016 15:45,2,0.826,ACTIVE,213.29,345.06,59.959,1474573503,"201051344000585","219011344069620",29.14,19.30,0,334.24,354.37,24.4,21.6,0.177,567789.2,567789.2,1871,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573509,1034930.00
09/22/2016 15:45,2,0.773,ACTIVE,212.83,343.85,59.944,1474573503,"201051344001230","219011344069620",29.34,19.50,0,333.33,352.57,23.0,20.3,0.168,560662.7,560662.7,1873,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573510,1034931.00
09/22/2016 15:45,2,0.789,ACTIVE,213.51,345.36,59.938,1474573503,"201051344000582","219011344069620",28.92,19.80,0,334.84,354.67,23.1,20.4,0.164,553425.1,553425.1,1867,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573511,1034932.00
09/22/2016 15:45,2,0.807,ACTIVE,212.61,343.85,59.922,1474573503,"201051344000955","219011344069620",29.46,19.50,0,333.33,352.87,24.1,21.3,0.177,567469.6,567469.6,1865,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573512,1034933.00
09/22/2016 15:45,2,0.471,ACTIVE,212.38,415.09,59.938,1474573503,"274151322000094","219011344069620",38.94,23.30,0,336.64,422.30,18.6,16.0,0.115,678620.6,678620.6,1902,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573513,1034934.00
09/22/2016 15:45,2,0.824,ACTIVE,214.19,346.56,59.938,1474573503,"201051344000579","219011344069620",29.72,20.30,0,334.84,356.18,24.9,22.1,0.177,571622.8,571622.8,1865,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573514,1034935.00
09/22/2016 15:45,2,0.818,ACTIVE,212.83,343.25,59.896,1474573503,"201051344000890","219011344069620",29.26,19.80,0,333.63,353.77,24.3,21.5,0.172,564711.0,564711.0,1868,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573515,1034936.00
09/22/2016 15:45,2,0.793,ACTIVE,213.29,344.45,59.954,1474573503,"201051344000438","219011344069620",29.66,19.30,0,334.24,354.67,23.9,21.1,0.172,566151.7,566151.7,1868,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573516,1034937.00
09/22/2016 15:45,2,0.816,ACTIVE,213.29,344.76,59.907,1474573503,"201051344000417","219011344069620",29.42,19.50,0,334.24,353.77,24.3,21.6,0.172,557158.2,557158.2,1867,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573517,1034938.00
09/22/2016 15:45,2,0.729,ACTIVE,212.38,342.35,59.938,1474573503,"274151322000083","219011344069620",28.13,22.00,0,333.33,349.86,20.8,18.1,0.133,816769.7,816769.7,1862,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573518,1034939.00
09/22/2016 15:45,2,0.748,ACTIVE,212.83,341.75,59.944,1474573503,"274151322000076","219011344069620",29.28,21.50,0,334.24,350.77,22.2,19.5,0.141,871923.5,871923.5,1872,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573518,1034940.00
09/22/2016 15:45,2,0.820,ACTIVE,213.74,346.26,59.938,1474573503,"201051344000868","219011344069620",29.26,20.00,0,333.93,355.88,24.4,21.6,0.177,556024.4,556024.4,1871,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573519,1034941.00
09/22/2016 15:45,2,0.736,ACTIVE,211.93,343.85,59.949,1474573503,"274151322000095","219011344069620",28.84,21.80,0,333.33,349.86,21.6,18.9,0.141,863122.9,863122.9,1871,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573520,1034942.00
09/22/2016 15:45,2,0.803,ACTIVE,213.96,345.96,59.901,1474573503,"201051344000988","219011344069620",19.06,19.80,0,333.93,352.57,15.5,13.1,0.119,536133.4,536133.4,1866,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573521,1034943.00
09/22/2016 15:45,2,0.812,ACTIVE,212.83,343.55,59.949,1474573503,"201051344001025","219011344069620",29.10,19.30,0,333.93,354.37,24.0,21.2,0.172,566402.5,566402.5,1865,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573522,1034944.00
09/22/2016 15:45,2,0.809,ACTIVE,214.19,346.26,59.949,1474573503,"201051344000458","219011344069620",29.08,21.30,0,334.24,355.88,23.9,21.1,0.181,563381.0,563381.0,1876,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573523,1034945.00
09/22/2016 15:45,2,0.793,ACTIVE,214.87,348.06,59.949,1474573503,"201051344000853","219011344069620",29.52,20.00,0,336.04,357.08,23.7,21.0,0.181,562688.3,562688.3,1883,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573524,1034946.00
09/22/2016 15:45,2,0.762,ACTIVE,213.29,345.06,59.949,1474573503,"201051344000685","219011344069620",29.72,19.30,0,334.54,354.37,22.9,20.2,0.177,565342.4,565342.4,1872,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573525,1034947.00
09/22/2016 15:45,2,0.793,ACTIVE,213.29,345.06,59.938,1474573503,"201051344000917","219011344069620",29.00,20.70,0,333.93,354.37,23.4,20.6,0.177,562290.2,562290.2,1869,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573526,1034948.00
09/22/2016 15:45,2,0.787,ACTIVE,213.29,344.45,59.944,1474573503,"201051344001145","219011344069620",29.20,19.00,0,335.44,354.37,23.3,20.5,0.172,567493.6,567493.6,1869,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573527,1034949.00
09/22/2016 15:45,2,0.795,ACTIVE,213.29,345.06,59.986,1474573503,"201051344000651","219011344069620",29.28,19.30,0,335.44,354.67,23.6,20.9,0.177,560670.9,560670.9,1864,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573528,1034950.00
09/22/2016 15:45,2,0.689,ACTIVE,211.93,341.75,59.949,1474573503,"274151322000088","219011344069620",28.21,21.50,0,335.14,348.96,19.7,17.1,0.128,786001.1,786001.1,1858,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573528,1034951.00
09/22/2016 15:45,2,0.498,ACTIVE,213.06,413.89,59.944,1474573503,"274151322000068","219011344069620",38.74,23.50,0,338.14,427.41,19.6,17.0,0.115,679119.6,679119.6,1898,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573529,1034952.00
09/22/2016 15:45,2,0.822,ACTIVE,212.83,343.55,59.991,1474573503,"201051344001135","219011344069620",29.30,19.30,0,334.54,353.47,24.4,21.7,0.177,556817.0,556817.0,1863,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573530,1034953.00
09/22/2016 15:45,2,0.824,ACTIVE,213.74,346.56,59.949,1474573503,"201051344000594","219011344069620",29.32,20.30,0,333.93,355.88,24.5,21.7,0.181,567787.2,567787.2,1871,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573531,1034954.00
09/22/2016 15:45,2,0.803,ACTIVE,213.29,343.85,59.954,1474573503,"201051344001203","219011344069620",29.34,19.80,0,335.44,355.28,23.9,21.1,0.181,565058.8,565058.8,1870,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573532,1034955.00
09/22/2016 15:45,2,0.721,ACTIVE,212.38,341.15,59.959,1474573503,"274151322000054","219011344069620",28.15,22.00,0,333.33,350.17,20.6,18.0,0.128,802151.3,802151.3,1855,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573533,1034956.00
09/22/2016 15:45,2,0.822,ACTIVE,214.41,345.96,59.949,1474573503,"201051344000867","219011344069620",29.52,21.00,0,335.44,355.88,24.6,21.8,0.177,555087.3,555087.3,1874,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573534,1034957.00
09/22/2016 15:45,2,0.818,ACTIVE,213.29,344.76,59.944,1474573503,"201051344001093","219011344069620",28.90,20.00,0,335.44,354.07,24.0,21.3,0.172,561672.2,561672.2,1874,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573535,1034958.00
09/22/2016 15:45,2,0.787,ACTIVE,213.96,347.46,59.907,1474573503,"201051344000900","219011344069620",29.26,20.30,0,334.84,356.48,23.4,20.6,0.172,571941.7,571941.7,1878,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573536,1034959.00
09/22/2016 15:45,2,0.807,ACTIVE,214.41,346.86,59.986,1474573503,"201051344000648","219011344069620",29.54,20.00,0,336.04,356.48,24.2,21.4,0.177,560548.5,560548.5,1868,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573537,1034960.00
09/22/2016 15:45,2,0.822,ACTIVE,213.96,346.26,59.949,1474573503,"201051344000569","219011344069620",29.36,20.70,0,333.63,356.48,24.5,21.7,0.181,571874.5,571874.5,1873,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573538,1034961.00
09/22/2016 15:45,2,0.826,ACTIVE,214.41,346.56,59.917,1474573503,"201051344000983","219011344069620",29.22,20.30,0,334.24,356.18,24.5,21.7,0.181,564406.9,564406.9,1880,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573538,1034962.00
09/22/2016 15:45,2,0.818,ACTIVE,214.41,346.56,59.949,1474573503,"201051344001158","219011344069620",29.02,19.50,0,334.24,356.18,24.1,21.3,0.186,555959.9,555959.9,1870,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573539,1034963.00
09/22/2016 15:45,2,0.814,ACTIVE,214.64,348.36,59.959,1474573503,"201051344000576","219011344069620",29.06,20.30,0,336.04,357.08,24.0,21.2,0.181,563539.3,563539.3,1880,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573540,1034964.00
09/22/2016 15:45,2,0.727,ACTIVE,212.83,342.05,59.949,1474573503,"274151322000087","219011344069620",28.23,25.00,0,332.13,349.86,20.8,18.1,0.124,774185.7,774185.7,1875,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474573541,1034965.00
09/22/2016 16:00,2,0.990,ACTIVE,214.64,348.36,59.944,1474574403,"201051344000645","219011344069620",29.32,21.00,0,336.64,365.19,29.4,26.5,0.221,563015.5,563015.5,1875,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574404,1034966.00
09/22/2016 16:00,2,0.895,ACTIVE,212.61,342.95,59.938,1474574403,"274151322000085","219011344069620",28.59,21.80,0,333.63,354.97,25.9,23.1,0.164,801742.8,801742.8,1859,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574405,1034967.00
09/22/2016 16:00,2,0.994,ACTIVE,214.64,350.17,59.949,1474574403,"201051344000633","219011344069620",29.54,19.80,0,335.44,365.80,29.8,26.9,0.234,554620.9,554620.9,1873,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574406,1034968.00
09/22/2016 16:00,2,1.004,ACTIVE,214.41,348.36,59.938,1474574403,"201051344000469","219011344069620",29.36,19.00,0,334.54,364.89,29.9,27.0,0.230,557256.7,557256.7,1880,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574407,1034969.00
09/22/2016 16:00,2,0.988,ACTIVE,212.83,345.96,59.949,1474574403,"201051344000646","219011344069620",29.54,18.70,0,334.24,362.49,29.6,26.6,0.221,557732.7,557732.7,1868,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574408,1034970.00
09/22/2016 16:00,2,0.934,ACTIVE,212.61,344.45,59.959,1474574403,"274151322000052","219011344069620",28.67,21.80,0,332.73,356.18,27.2,24.3,0.181,824292.3,824292.3,1863,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574409,1034971.00
09/22/2016 16:00,2,1.002,ACTIVE,213.51,347.46,59.954,1474574403,"201051344000585","219011344069620",29.82,18.70,0,334.54,363.39,30.2,27.3,0.234,567796.3,567796.3,1872,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574410,1034972.00
09/22/2016 16:00,2,0.969,ACTIVE,213.06,345.66,59.959,1474574403,"201051344001230","219011344069620",29.22,19.50,0,333.33,361.29,28.7,25.7,0.225,560669.5,560669.5,1874,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574411,1034973.00
09/22/2016 16:00,2,0.973,ACTIVE,213.74,346.86,59.996,1474574403,"201051344000582","219011344069620",29.36,19.50,0,334.84,363.09,29.0,26.0,0.212,553431.9,553431.9,1868,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574412,1034974.00
09/22/2016 16:00,2,1.000,ACTIVE,212.61,346.86,59.954,1474574403,"201051344000955","219011344069620",29.44,19.30,0,333.03,361.89,29.9,26.9,0.225,567476.7,567476.7,1866,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574413,1034975.00
09/22/2016 16:00,2,0.605,ACTIVE,212.61,411.18,59.954,1474574403,"274151322000094","219011344069620",38.63,23.30,0,335.14,436.13,23.6,20.8,0.155,678626.1,678626.1,1903,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574414,1034976.00
09/22/2016 16:00,2,1.020,ACTIVE,214.41,348.06,59.954,1474574403,"201051344000579","219011344069620",29.62,19.80,0,336.64,365.19,30.6,27.6,0.234,571630.0,571630.0,1866,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574415,1034977.00
09/22/2016 16:00,2,1.020,ACTIVE,213.06,345.96,60.007,1474574403,"201051344000890","219011344069620",29.08,19.50,0,333.33,362.79,30.1,27.1,0.225,564718.1,564718.1,1869,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574416,1034978.00
09/22/2016 16:00,2,0.990,ACTIVE,213.29,347.46,59.959,1474574403,"201051344000438","219011344069620",29.54,19.00,0,334.54,363.39,29.6,26.7,0.230,566158.7,566158.7,1869,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574417,1034979.00
09/22/2016 16:00,2,1.006,ACTIVE,213.29,346.86,59.954,1474574403,"201051344000417","219011344069620",29.18,19.50,0,333.93,361.89,29.8,26.8,0.221,557165.2,557165.2,1868,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574418,1034980.00
09/22/2016 16:00,2,0.914,ACTIVE,212.38,346.56,59.954,1474574403,"274151322000083","219011344069620",28.27,22.00,0,332.43,355.58,26.2,23.4,0.172,816775.8,816775.8,1863,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574419,1034981.00
09/22/2016 16:00,2,0.953,ACTIVE,213.06,343.55,59.949,1474574403,"274151322000076","219011344069620",29.54,21.50,0,334.54,357.08,28.5,25.6,0.181,871930.2,871930.2,1873,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574420,1034982.00
09/22/2016 16:00,2,1.016,ACTIVE,214.19,346.86,59.965,1474574403,"201051344000868","219011344069620",28.98,19.80,0,334.84,364.29,29.9,26.9,0.225,556031.5,556031.5,1872,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574421,1034983.00
09/22/2016 16:00,2,0.943,ACTIVE,212.38,342.65,59.959,1474574403,"274151322000095","219011344069620",29.06,21.50,0,333.33,356.18,27.8,24.9,0.186,863129.5,863129.5,1872,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574422,1034984.00
09/22/2016 16:00,2,0.988,ACTIVE,214.19,346.86,60.007,1474574403,"201051344000988","219011344069620",19.12,19.50,0,335.44,358.28,19.1,16.5,0.155,536137.8,536137.8,1867,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574423,1034985.00
09/22/2016 16:00,2,0.996,ACTIVE,213.06,345.36,59.965,1474574403,"201051344001025","219011344069620",29.32,19.30,0,333.93,363.09,29.6,26.6,0.225,566409.6,566409.6,1866,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574423,1034986.00
09/22/2016 16:00,2,0.975,ACTIVE,213.96,347.16,59.965,1474574403,"201051344000458","219011344069620",29.60,21.00,0,336.34,364.89,29.2,26.3,0.230,563388.0,563388.0,1877,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574424,1034987.00
09/22/2016 16:00,2,0.990,ACTIVE,214.64,348.96,59.912,1474574403,"201051344000853","219011344069620",29.18,19.80,0,336.94,366.40,29.3,26.4,0.225,562695.3,562695.3,1884,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574425,1034988.00
09/22/2016 16:00,2,0.959,ACTIVE,212.16,345.36,59.965,1474574403,"201051344000685","219011344069620",29.24,19.00,0,334.24,363.09,28.4,25.5,0.234,565349.1,565349.1,1873,0,0,0,L,1122011218,0,122.46,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574426,1034989.00
09/22/2016 16:00,2,0.965,ACTIVE,213.29,347.46,59.965,1474574403,"201051344000917","219011344069620",29.02,20.30,0,334.24,362.49,28.4,25.5,0.212,562297.1,562297.1,1870,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574427,1034990.00
09/22/2016 16:00,2,0.963,ACTIVE,213.29,346.26,59.965,1474574403,"201051344001145","219011344069620",29.00,19.00,0,334.24,363.69,28.3,25.4,0.217,567500.4,567500.4,1870,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574428,1034991.00
09/22/2016 16:00,2,0.975,ACTIVE,213.29,346.56,59.970,1474574403,"201051344000651","219011344069620",29.32,19.00,0,335.14,363.09,29.0,26.0,0.221,560677.8,560677.8,1865,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574429,1034992.00
09/22/2016 16:00,2,0.877,ACTIVE,212.16,342.95,59.954,1474574403,"274151322000088","219011344069620",27.89,21.50,0,332.73,354.67,24.8,22.0,0.150,786007.0,786007.0,1859,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574430,1034993.00
09/22/2016 16:00,2,0.629,ACTIVE,213.06,410.28,59.986,1474574403,"274151322000068","219011344069620",38.29,23.50,0,333.33,447.25,24.1,21.3,0.150,679125.2,679125.2,1899,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574431,1034994.00
09/22/2016 16:00,2,0.996,ACTIVE,212.83,345.36,59.959,1474574403,"201051344001135","219011344069620",29.22,19.00,0,334.24,362.49,29.5,26.5,0.221,556824.1,556824.1,1864,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574432,1034995.00
09/22/2016 16:00,2,0.992,ACTIVE,213.74,347.76,59.965,1474574403,"201051344000594","219011344069620",29.38,20.00,0,335.14,364.59,29.5,26.5,0.225,567794.4,567794.4,1872,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574433,1034996.00
09/22/2016 16:00,2,0.979,ACTIVE,213.29,345.96,59.970,1474574403,"201051344001203","219011344069620",29.26,19.80,0,334.54,363.99,29.0,26.1,0.234,565065.8,565065.8,1871,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574434,1034997.00
09/22/2016 16:00,2,0.881,ACTIVE,212.16,346.26,59.933,1474574403,"274151322000054","219011344069620",28.61,22.00,0,331.23,355.88,25.5,22.7,0.159,802157.4,802157.4,1856,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574434,1034998.00
09/22/2016 16:00,2,0.990,ACTIVE,214.41,347.16,59.928,1474574403,"201051344000867","219011344069620",29.34,21.00,0,335.74,363.99,29.5,26.5,0.217,555094.4,555094.4,1875,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574435,1034999.00
09/22/2016 16:00,2,0.975,ACTIVE,213.29,347.16,59.965,1474574403,"201051344001093","219011344069620",29.10,19.80,0,334.24,362.49,28.8,25.9,0.212,561679.2,561679.2,1875,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574436,1035000.00
09/22/2016 16:00,2,0.953,ACTIVE,213.96,347.76,59.991,1474574403,"201051344000900","219011344069620",29.34,20.00,0,335.74,364.59,28.4,25.4,0.221,571948.6,571948.6,1879,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574437,1035001.00
09/22/2016 16:00,2,0.982,ACTIVE,214.19,347.76,59.975,1474574403,"201051344000648","219011344069620",28.96,19.80,0,337.24,364.89,28.9,25.9,0.221,560555.5,560555.5,1869,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574438,1035002.00
09/22/2016 16:00,2,0.986,ACTIVE,214.19,348.06,59.975,1474574403,"201051344000569","219011344069620",29.12,20.30,0,337.24,364.89,29.1,26.2,0.225,571881.6,571881.6,1874,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574439,1035003.00
09/22/2016 16:00,2,0.986,ACTIVE,214.19,347.46,59.975,1474574403,"201051344000983","219011344069620",29.28,20.00,0,336.34,364.59,29.3,26.3,0.225,564414.0,564414.0,1881,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574440,1035004.00
09/22/2016 16:00,2,0.977,ACTIVE,214.41,348.06,59.965,1474574403,"201051344001158","219011344069620",28.96,19.30,0,336.04,364.59,28.7,25.8,0.225,555966.9,555966.9,1871,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574441,1035005.00
09/22/2016 16:00,2,0.963,ACTIVE,214.64,349.26,59.965,1474574403,"201051344000576","219011344069620",29.24,20.00,0,337.24,367.00,28.6,25.6,0.217,563546.2,563546.2,1881,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574442,1035006.00
09/22/2016 16:00,2,0.877,ACTIVE,212.61,342.35,59.959,1474574403,"274151322000087","219011344069620",28.19,25.30,0,334.84,354.97,25.1,22.3,0.150,774191.7,774191.7,1876,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474574443,1035007.00
09/22/2016 16:15,2,0.660,ACTIVE,214.19,345.66,59.944,1474575303,"201051344000645","219011344069620",28.39,21.00,0,337.24,362.49,19.0,16.4,0.133,563019.9,563019.9,1876,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575304,1035008.00
09/22/2016 16:15,2,0.576,ACTIVE,212.61,342.65,59.965,1474575303,"274151322000085","219011344069620",27.51,21.50,0,336.04,353.17,16.1,13.6,0.097,801746.6,801746.6,1860,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575305,1035009.00
09/22/2016 16:15,2,0.650,ACTIVE,214.19,346.26,59.975,1474575303,"201051344000633","219011344069620",29.52,19.80,0,336.34,363.09,19.4,16.8,0.137,554625.5,554625.5,1874,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575306,1035010.00
09/22/2016 16:15,2,0.672,ACTIVE,213.96,345.36,59.970,1474575303,"201051344000469","219011344069620",28.88,19.00,0,335.14,362.79,19.7,17.1,0.141,557261.4,557261.4,1881,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575307,1035011.00
09/22/2016 16:15,2,0.652,ACTIVE,212.61,342.65,59.975,1474575303,"201051344000646","219011344069620",29.52,18.70,0,333.93,360.08,19.5,16.9,0.133,557737.3,557737.3,1869,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575308,1035012.00
09/22/2016 16:15,2,0.602,ACTIVE,212.16,343.55,59.965,1474575303,"274151322000052","219011344069620",28.21,21.50,0,335.14,353.47,17.2,14.7,0.115,824296.4,824296.4,1864,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575309,1035013.00
09/22/2016 16:15,2,0.688,ACTIVE,213.29,344.15,59.965,1474575303,"201051344000585","219011344069620",29.02,19.00,0,334.24,360.38,20.2,17.6,0.137,567801.1,567801.1,1873,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575310,1035014.00
