ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 16:15,2,0.637,ACTIVE,212.83,342.05,59.922,1474575303,"201051344001230","219011344069620",29.14,19.30,0,333.63,359.18,18.8,16.3,0.133,560673.8,560673.8,1875,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575311,1035015.00
09/22/2016 16:15,2,0.650,ACTIVE,213.51,344.15,59.970,1474575303,"201051344000582","219011344069620",28.88,19.50,0,335.14,361.29,19.0,16.4,0.133,553436.3,553436.3,1869,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575312,1035016.00
09/22/2016 16:15,2,0.688,ACTIVE,212.61,342.65,59.970,1474575303,"201051344000955","219011344069620",28.51,19.00,0,333.93,360.08,19.9,17.3,0.141,567481.3,567481.3,1867,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575313,1035017.00
09/22/2016 16:15,2,0.385,ACTIVE,212.61,403.97,59.959,1474575303,"274151322000094","219011344069620",37.87,22.80,0,337.24,425.61,14.8,12.3,0.088,678629.4,678629.4,1904,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575314,1035018.00
09/22/2016 16:15,2,0.703,ACTIVE,213.96,344.76,60.007,1474575303,"201051344000579","219011344069620",28.96,19.80,0,336.34,362.49,20.6,18.0,0.141,571634.8,571634.8,1867,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575314,1035019.00
09/22/2016 16:15,2,0.688,ACTIVE,212.83,342.05,59.975,1474575303,"201051344000890","219011344069620",28.90,19.50,0,334.24,360.38,20.1,17.5,0.137,564722.8,564722.8,1870,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575316,1035020.00
09/22/2016 16:15,2,0.672,ACTIVE,213.06,342.95,59.959,1474575303,"201051344000438","219011344069620",29.02,18.70,0,335.74,360.69,19.8,17.2,0.137,566163.2,566163.2,1870,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575316,1035021.00
09/22/2016 16:15,2,0.684,ACTIVE,213.06,342.65,59.970,1474575303,"201051344000417","219011344069620",29.18,19.30,0,334.54,360.08,20.2,17.6,0.133,557169.9,557169.9,1869,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575317,1035022.00
09/22/2016 16:15,2,0.596,ACTIVE,212.38,343.85,59.986,1474575303,"274151322000083","219011344069620",27.73,21.80,0,335.74,353.17,16.7,14.2,0.106,816779.6,816779.6,1864,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575318,1035023.00
09/22/2016 16:15,2,0.621,ACTIVE,212.83,343.25,59.965,1474575303,"274151322000076","219011344069620",28.86,21.30,0,336.64,354.97,18.1,15.6,0.110,871934.4,871934.4,1874,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575319,1035024.00
09/22/2016 16:15,2,0.684,ACTIVE,213.96,344.76,59.965,1474575303,"201051344000868","219011344069620",28.77,19.80,0,335.74,361.29,19.9,17.3,0.133,556036.1,556036.1,1873,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575320,1035025.00
09/22/2016 16:15,2,0.600,ACTIVE,212.38,342.95,59.986,1474575303,"274151322000095","219011344069620",28.96,21.30,0,335.74,354.07,17.6,15.0,0.110,863133.5,863133.5,1873,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575321,1035026.00
09/22/2016 16:15,2,0.676,ACTIVE,213.96,344.45,59.975,1474575303,"201051344000988","219011344069620",18.45,19.50,0,336.04,356.78,12.7,10.3,0.097,536140.5,536140.5,1868,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575322,1035027.00
09/22/2016 16:15,2,0.682,ACTIVE,213.06,341.75,59.970,1474575303,"201051344001025","219011344069620",28.65,19.00,0,334.84,359.78,19.8,17.2,0.137,566414.1,566414.1,1867,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575323,1035028.00
09/22/2016 16:15,2,0.672,ACTIVE,213.96,344.76,59.965,1474575303,"201051344000458","219011344069620",28.96,20.70,0,336.34,361.29,19.7,17.1,0.141,563392.5,563392.5,1878,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575324,1035029.00
09/22/2016 16:15,2,0.674,ACTIVE,214.64,346.26,59.965,1474575303,"201051344000853","219011344069620",28.57,20.00,0,336.04,362.49,19.5,16.9,0.146,562699.7,562699.7,1885,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575325,1035030.00
09/22/2016 16:15,2,0.639,ACTIVE,213.29,343.85,59.954,1474575303,"201051344000685","219011344069620",29.12,19.00,0,333.63,360.99,18.9,16.3,0.141,565353.4,565353.4,1874,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575326,1035031.00
09/22/2016 16:15,2,0.656,ACTIVE,213.29,343.25,59.965,1474575303,"201051344000917","219011344069620",28.75,20.00,0,333.93,360.08,19.1,16.5,0.133,562301.4,562301.4,1871,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575327,1035032.00
09/22/2016 16:15,2,0.656,ACTIVE,213.29,343.25,59.959,1474575303,"201051344001145","219011344069620",28.57,18.30,0,335.44,360.38,19.0,16.4,0.133,567504.7,567504.7,1871,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575328,1035033.00
09/22/2016 16:15,2,0.666,ACTIVE,213.29,343.85,59.970,1474575303,"201051344000651","219011344069620",28.84,18.70,0,336.04,361.29,19.5,16.9,0.137,560682.2,560682.2,1866,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575329,1035034.00
09/22/2016 16:15,2,0.568,ACTIVE,212.16,343.55,59.970,1474575303,"274151322000088","219011344069620",27.51,21.30,0,333.33,351.97,15.8,13.4,0.084,786010.5,786010.5,1860,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575330,1035035.00
09/22/2016 16:15,2,0.404,ACTIVE,212.83,407.57,59.959,1474575303,"274151322000068","219011344069620",38.45,23.50,0,337.84,428.31,16.0,13.5,0.093,679128.7,679128.7,1900,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575331,1035036.00
09/22/2016 16:15,2,0.684,ACTIVE,212.83,341.45,59.965,1474575303,"201051344001135","219011344069620",29.10,19.00,0,334.84,358.58,20.2,17.5,0.137,556828.7,556828.7,1865,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575332,1035037.00
09/22/2016 16:15,2,0.689,ACTIVE,213.51,344.76,59.965,1474575303,"201051344000594","219011344069620",28.92,19.80,0,335.44,361.59,20.2,17.6,0.146,567798.9,567798.9,1873,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575332,1035038.00
09/22/2016 16:15,2,0.676,ACTIVE,213.29,342.65,59.986,1474575303,"201051344001203","219011344069620",28.73,19.50,0,335.74,361.29,19.7,17.1,0.141,565070.2,565070.2,1872,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575333,1035039.00
09/22/2016 16:15,2,0.588,ACTIVE,212.38,343.25,59.965,1474575303,"274151322000054","219011344069620",27.71,21.80,0,335.44,352.87,16.6,14.0,0.102,802161.1,802161.1,1857,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575335,1035040.00
09/22/2016 16:15,2,0.699,ACTIVE,213.96,344.15,59.970,1474575303,"201051344000867","219011344069620",28.51,20.70,0,335.74,361.59,20.2,17.6,0.137,555099.0,555099.0,1876,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575336,1035041.00
09/22/2016 16:15,2,0.686,ACTIVE,213.06,343.25,59.970,1474575303,"201051344001093","219011344069620",28.61,19.80,0,335.44,359.78,19.9,17.2,0.133,561683.6,561683.6,1876,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575336,1035042.00
09/22/2016 16:15,2,0.648,ACTIVE,213.51,345.06,59.970,1474575303,"201051344000900","219011344069620",28.90,20.00,0,335.14,361.29,19.0,16.4,0.137,571952.9,571952.9,1880,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575337,1035043.00
09/22/2016 16:15,2,0.670,ACTIVE,213.96,345.06,59.965,1474575303,"201051344000648","219011344069620",29.24,19.80,0,337.24,361.59,19.9,17.3,0.141,560560.0,560560.0,1870,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575338,1035044.00
09/22/2016 16:15,2,0.688,ACTIVE,213.96,344.76,59.970,1474575303,"201051344000569","219011344069620",28.90,20.00,0,336.34,361.59,20.1,17.5,0.146,571886.1,571886.1,1875,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575339,1035045.00
09/22/2016 16:15,2,0.678,ACTIVE,213.96,344.45,59.965,1474575303,"201051344000983","219011344069620",29.34,20.00,0,335.14,360.99,20.2,17.6,0.141,564418.5,564418.5,1882,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575340,1035046.00
09/22/2016 16:15,2,0.678,ACTIVE,213.74,344.76,59.965,1474575303,"201051344001158","219011344069620",28.47,19.30,0,336.04,360.99,19.6,17.0,0.146,555971.3,555971.3,1872,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575341,1035047.00
09/22/2016 16:15,2,0.660,ACTIVE,214.19,345.96,59.970,1474575303,"201051344000576","219011344069620",29.22,20.00,0,336.64,361.59,19.6,17.0,0.137,563550.6,563550.6,1882,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575342,1035048.00
09/22/2016 16:15,2,0.588,ACTIVE,212.38,339.95,59.949,1474575303,"274151322000087","219011344069620",27.77,24.80,0,336.04,352.57,16.5,14.0,0.075,774195.3,774195.3,1877,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474575343,1035049.00
09/22/2016 16:30,2,0.613,ACTIVE,213.96,344.15,59.959,1474576204,"201051344000645","219011344069620",28.47,21.00,0,336.94,356.48,17.7,15.2,0.128,563024.1,563024.1,1877,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576205,1035050.00
09/22/2016 16:30,2,0.531,ACTIVE,212.38,339.34,59.991,1474576204,"274151322000085","219011344069620",27.59,21.50,0,336.34,349.86,14.8,12.4,0.084,801750.0,801750.0,1861,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576206,1035051.00
09/22/2016 16:30,2,0.627,ACTIVE,213.96,345.66,59.970,1474576204,"201051344000633","219011344069620",28.59,19.80,0,335.74,357.38,18.2,15.6,0.124,554629.8,554629.8,1875,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576207,1035052.00
09/22/2016 16:30,2,0.627,ACTIVE,213.96,344.76,59.965,1474576204,"201051344000469","219011344069620",28.82,19.00,0,335.74,355.88,18.4,15.8,0.137,557265.6,557265.6,1882,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576208,1035053.00
09/22/2016 16:30,2,0.613,ACTIVE,212.83,342.05,59.965,1474576204,"201051344000646","219011344069620",29.26,18.30,0,333.03,353.77,18.2,15.6,0.124,557741.6,557741.6,1870,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576209,1035054.00
09/22/2016 16:30,2,0.553,ACTIVE,211.93,342.05,59.991,1474576204,"274151322000052","219011344069620",28.37,21.30,0,333.33,350.77,15.9,13.4,0.106,824300.1,824300.1,1865,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576209,1035055.00
09/22/2016 16:30,2,0.646,ACTIVE,213.29,342.95,59.970,1474576204,"201051344000585","219011344069620",28.75,19.00,0,334.24,354.07,18.9,16.3,0.128,567805.5,567805.5,1874,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576210,1035056.00
09/22/2016 16:30,2,0.604,ACTIVE,212.83,341.15,59.991,1474576204,"201051344001230","219011344069620",28.98,19.30,0,331.83,352.57,17.7,15.2,0.119,560677.9,560677.9,1876,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576211,1035057.00
09/22/2016 16:30,2,0.604,ACTIVE,213.51,342.95,59.965,1474576204,"201051344000582","219011344069620",28.90,19.50,0,334.54,354.07,17.7,15.2,0.119,553440.5,553440.5,1870,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576212,1035058.00
09/22/2016 16:30,2,0.641,ACTIVE,212.61,342.05,59.970,1474576204,"201051344000955","219011344069620",28.55,19.00,0,333.03,353.17,18.6,16.0,0.124,567485.7,567485.7,1868,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576213,1035059.00
09/22/2016 16:30,2,0.354,ACTIVE,212.38,394.95,59.959,1474576204,"274151322000094","219011344069620",37.13,23.00,0,336.94,424.11,13.3,10.9,0.075,678632.5,678632.5,1905,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576214,1035060.00
09/22/2016 16:30,2,0.656,ACTIVE,213.51,343.25,59.965,1474576204,"201051344000579","219011344069620",28.94,19.80,0,336.94,356.18,19.3,16.7,0.133,571639.3,571639.3,1868,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576215,1035061.00
09/22/2016 16:30,2,0.639,ACTIVE,212.83,341.75,59.970,1474576204,"201051344000890","219011344069620",28.86,19.30,0,333.03,353.77,18.7,16.1,0.124,564727.2,564727.2,1871,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576216,1035062.00
09/22/2016 16:30,2,0.615,ACTIVE,213.06,342.65,59.975,1474576204,"201051344000438","219011344069620",29.40,18.70,0,333.93,354.07,18.3,15.8,0.119,566167.5,566167.5,1871,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576217,1035063.00
09/22/2016 16:30,2,0.648,ACTIVE,213.06,342.35,59.970,1474576204,"201051344000417","219011344069620",28.61,19.30,0,333.33,353.47,18.8,16.2,0.128,557174.3,557174.3,1870,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576218,1035064.00
09/22/2016 16:30,2,0.545,ACTIVE,212.16,341.75,59.991,1474576204,"274151322000083","219011344069620",27.67,21.50,0,333.33,350.47,15.3,12.8,0.102,816783.2,816783.2,1865,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576218,1035065.00
09/22/2016 16:30,2,0.564,ACTIVE,212.83,339.95,59.996,1474576204,"274151322000076","219011344069620",28.90,21.30,0,333.63,351.37,16.5,14.0,0.102,871938.3,871938.3,1875,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576219,1035066.00
09/22/2016 16:30,2,0.641,ACTIVE,213.51,343.25,59.954,1474576204,"201051344000868","219011344069620",28.39,19.50,0,336.04,355.58,18.4,15.9,0.128,556040.4,556040.4,1874,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576220,1035067.00
09/22/2016 16:30,2,0.572,ACTIVE,212.16,340.25,59.954,1474576204,"274151322000095","219011344069620",27.69,21.30,0,333.63,350.17,16.1,13.6,0.097,863137.2,863137.2,1874,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576221,1035068.00
09/22/2016 16:30,2,0.617,ACTIVE,213.51,343.55,59.959,1474576204,"201051344000988","219011344069620",18.61,19.50,0,335.14,352.87,11.7,9.3,0.088,536143.0,536143.0,1869,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576222,1035069.00
09/22/2016 16:30,2,0.635,ACTIVE,212.83,341.75,59.970,1474576204,"201051344001025","219011344069620",28.45,19.00,0,334.24,354.07,18.3,15.7,0.124,566418.4,566418.4,1868,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576223,1035070.00
09/22/2016 16:30,2,0.625,ACTIVE,213.51,343.25,59.991,1474576204,"201051344000458","219011344069620",28.59,20.70,0,336.64,355.28,18.2,15.6,0.133,563396.8,563396.8,1879,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576224,1035071.00
09/22/2016 16:30,2,0.623,ACTIVE,214.19,345.06,60.012,1474576204,"201051344000853","219011344069620",28.67,19.80,0,337.84,357.08,18.1,15.5,0.124,562703.9,562703.9,1886,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576225,1035072.00
09/22/2016 16:30,2,0.598,ACTIVE,213.29,343.55,59.970,1474576204,"201051344000685","219011344069620",28.71,19.00,0,333.93,354.07,17.4,14.9,0.124,565357.5,565357.5,1875,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576226,1035073.00
09/22/2016 16:30,2,0.615,ACTIVE,213.06,342.95,59.959,1474576204,"201051344000917","219011344069620",28.43,20.00,0,332.73,353.47,17.8,15.2,0.124,562305.5,562305.5,1872,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576227,1035074.00
09/22/2016 16:30,2,0.607,ACTIVE,213.29,342.95,59.959,1474576204,"201051344001145","219011344069620",28.63,18.70,0,334.54,354.07,17.6,15.1,0.119,567508.8,567508.8,1872,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576227,1035075.00
09/22/2016 16:30,2,0.613,ACTIVE,213.06,342.95,59.970,1474576204,"201051344000651","219011344069620",28.71,19.00,0,334.54,354.67,17.9,15.3,0.119,560686.4,560686.4,1867,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576228,1035076.00
09/22/2016 16:30,2,0.510,ACTIVE,211.70,341.15,59.959,1474576204,"274151322000088","219011344069620",27.67,21.30,0,335.14,349.56,14.3,11.9,0.088,786013.8,786013.8,1861,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576229,1035077.00
09/22/2016 16:30,2,0.367,ACTIVE,212.61,402.46,59.981,1474576204,"274151322000068","219011344069620",37.91,23.30,0,338.14,426.51,14.1,11.7,0.075,679132.0,679132.0,1901,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576230,1035078.00
09/22/2016 16:30,2,0.641,ACTIVE,212.83,341.75,59.954,1474576204,"201051344001135","219011344069620",28.51,19.00,0,333.03,353.17,18.6,16.0,0.133,556833.0,556833.0,1866,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576231,1035079.00
09/22/2016 16:30,2,0.629,ACTIVE,213.29,343.55,59.938,1474576204,"201051344000594","219011344069620",29.18,19.80,0,334.24,355.88,18.6,16.1,0.128,567803.3,567803.3,1874,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576232,1035080.00
09/22/2016 16:30,2,0.629,ACTIVE,213.06,342.05,59.996,1474576204,"201051344001203","219011344069620",28.37,19.50,0,334.54,354.97,18.1,15.5,0.133,565074.4,565074.4,1873,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576233,1035081.00
09/22/2016 16:30,2,0.531,ACTIVE,212.38,339.04,59.959,1474576204,"274151322000054","219011344069620",27.67,21.80,0,335.44,350.17,14.9,12.4,0.084,802164.5,802164.5,1858,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576234,1035082.00
09/22/2016 16:30,2,0.645,ACTIVE,213.96,343.25,59.965,1474576204,"201051344000867","219011344069620",28.37,20.70,0,335.44,355.58,18.6,16.0,0.119,555103.3,555103.3,1877,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576235,1035083.00
09/22/2016 16:30,2,0.639,ACTIVE,213.29,343.25,59.970,1474576204,"201051344001093","219011344069620",28.47,19.50,0,334.24,354.07,18.4,15.9,0.119,561687.9,561687.9,1877,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576236,1035084.00
09/22/2016 16:30,2,0.594,ACTIVE,213.51,344.15,59.975,1474576204,"201051344000900","219011344069620",28.71,20.00,0,336.64,355.58,17.3,14.7,0.128,571956.9,571956.9,1881,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576237,1035085.00
09/22/2016 16:30,2,0.631,ACTIVE,213.74,344.15,59.981,1474576204,"201051344000648","219011344069620",28.51,19.50,0,336.34,356.48,18.3,15.7,0.124,560564.2,560564.2,1871,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576238,1035086.00
09/22/2016 16:30,2,0.625,ACTIVE,213.74,343.55,59.970,1474576204,"201051344000569","219011344069620",29.10,20.30,0,336.04,356.18,18.4,15.9,0.133,571890.4,571890.4,1876,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576239,1035087.00
09/22/2016 16:30,2,0.637,ACTIVE,213.51,342.95,59.965,1474576204,"201051344000983","219011344069620",28.77,20.00,0,336.34,355.88,18.6,16.0,0.133,564422.8,564422.8,1883,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576240,1035088.00
09/22/2016 16:30,2,0.617,ACTIVE,213.74,343.55,59.949,1474576204,"201051344001158","219011344069620",28.61,19.30,0,335.74,355.88,17.9,15.4,0.128,555975.5,555975.5,1873,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576240,1035089.00
09/22/2016 16:30,2,0.609,ACTIVE,214.19,344.76,59.970,1474576204,"201051344000576","219011344069620",29.06,20.30,0,336.04,357.08,17.9,15.4,0.124,563554.8,563554.8,1883,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576241,1035090.00
09/22/2016 16:30,2,0.531,ACTIVE,212.38,341.45,59.954,1474576204,"274151322000087","219011344069620",27.81,24.80,0,335.74,350.17,14.9,12.5,0.080,774198.8,774198.8,1878,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474576242,1035091.00
09/22/2016 16:45,2,0.566,ACTIVE,214.41,343.85,59.949,1474577103,"201051344000645","219011344069620",27.89,21.00,0,335.44,353.17,16.1,13.6,0.106,563027.4,563027.4,1878,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577104,1035092.00
09/22/2016 16:45,2,0.477,ACTIVE,212.83,340.25,59.938,1474577103,"274151322000085","219011344069620",27.65,21.50,0,336.04,346.86,13.3,10.9,0.075,801752.6,801752.6,1862,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577106,1035093.00
09/22/2016 16:45,2,0.566,ACTIVE,214.41,345.06,59.933,1474577103,"201051344000633","219011344069620",29.00,19.80,0,334.24,355.28,16.7,14.2,0.110,554633.2,554633.2,1876,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577107,1035094.00
09/22/2016 16:45,2,0.580,ACTIVE,214.19,343.55,59.944,1474577103,"201051344000469","219011344069620",28.49,19.00,0,334.24,352.87,16.8,14.3,0.110,557269.1,557269.1,1883,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577107,1035095.00
09/22/2016 16:45,2,0.582,ACTIVE,213.29,342.65,59.938,1474577103,"201051344000646","219011344069620",27.99,18.70,0,331.53,352.27,16.5,14.0,0.106,557745.0,557745.0,1871,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577108,1035096.00
09/22/2016 16:45,2,0.512,ACTIVE,212.61,342.95,59.938,1474577103,"274151322000052","219011344069620",27.81,21.30,0,335.44,347.46,14.4,12.0,0.084,824303.0,824303.0,1866,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577109,1035097.00
09/22/2016 16:45,2,0.588,ACTIVE,213.74,343.55,59.944,1474577103,"201051344000585","219011344069620",28.96,19.00,0,333.93,351.67,17.3,14.8,0.115,567809.1,567809.1,1875,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577110,1035098.00
09/22/2016 16:45,2,0.568,ACTIVE,213.29,342.05,59.954,1474577103,"201051344001230","219011344069620",28.05,19.30,0,332.73,350.47,16.2,13.7,0.106,560681.3,560681.3,1877,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577111,1035099.00
09/22/2016 16:45,2,0.562,ACTIVE,213.96,342.95,59.944,1474577103,"201051344000582","219011344069620",28.41,19.50,0,333.93,351.67,16.2,13.7,0.106,553443.8,553443.8,1871,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577112,1035100.00
09/22/2016 16:45,2,0.580,ACTIVE,213.06,342.05,59.938,1474577103,"201051344000955","219011344069620",28.98,19.00,0,332.43,350.77,17.1,14.5,0.110,567489.2,567489.2,1869,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577113,1035101.00
09/22/2016 16:45,2,0.305,ACTIVE,212.83,409.68,59.965,1474577103,"274151322000094","219011344069620",38.59,23.00,0,337.54,419.30,11.9,9.6,0.066,678634.8,678634.8,1906,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577114,1035102.00
09/22/2016 16:45,2,0.596,ACTIVE,213.96,343.25,59.917,1474577103,"201051344000579","219011344069620",29.22,19.80,0,335.14,353.17,17.6,15.1,0.110,571643.0,571643.0,1869,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577115,1035103.00
09/22/2016 16:45,2,0.586,ACTIVE,213.29,341.75,59.949,1474577103,"201051344000890","219011344069620",28.88,19.30,0,333.63,351.67,17.1,14.6,0.106,564730.7,564730.7,1872,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577116,1035104.00
09/22/2016 16:45,2,0.566,ACTIVE,213.51,342.65,59.981,1474577103,"201051344000438","219011344069620",29.12,19.00,0,334.54,351.97,16.7,14.2,0.110,566171.0,566171.0,1872,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577117,1035105.00
09/22/2016 16:45,2,0.596,ACTIVE,213.51,342.65,59.949,1474577103,"201051344000417","219011344069620",28.61,19.30,0,333.63,351.97,17.3,14.8,0.110,557177.9,557177.9,1871,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577118,1035106.00
09/22/2016 16:45,2,0.486,ACTIVE,212.61,342.35,59.944,1474577103,"274151322000083","219011344069620",27.85,21.50,0,335.44,347.16,13.7,11.3,0.075,816785.9,816785.9,1866,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577119,1035107.00
09/22/2016 16:45,2,0.516,ACTIVE,213.29,343.55,59.965,1474577103,"274151322000076","219011344069620",28.51,21.30,0,336.64,347.76,14.9,12.5,0.088,871941.3,871941.3,1876,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577120,1035108.00
09/22/2016 16:45,2,0.584,ACTIVE,213.96,343.25,59.922,1474577103,"201051344000868","219011344069620",28.65,19.50,0,334.54,352.87,16.9,14.4,0.110,556043.9,556043.9,1875,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577121,1035109.00
09/22/2016 16:45,2,0.512,ACTIVE,212.61,343.25,59.944,1474577103,"274151322000095","219011344069620",27.83,21.30,0,335.74,347.16,14.4,12.0,0.088,863140.1,863140.1,1875,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577122,1035110.00
09/22/2016 16:45,2,0.570,ACTIVE,214.19,343.55,59.907,1474577103,"201051344000988","219011344069620",18.27,19.50,0,333.63,351.37,10.6,8.3,0.075,536145.0,536145.0,1870,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577123,1035111.00
09/22/2016 16:45,2,0.582,ACTIVE,213.51,342.05,59.944,1474577103,"201051344001025","219011344069620",28.27,19.00,0,333.33,351.97,16.7,14.2,0.106,566421.8,566421.8,1869,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577123,1035112.00
09/22/2016 16:45,2,0.564,ACTIVE,213.96,342.95,59.954,1474577103,"201051344000458","219011344069620",28.98,20.70,0,333.63,352.87,16.6,14.1,0.110,563400.2,563400.2,1880,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577124,1035113.00
09/22/2016 16:45,2,0.561,ACTIVE,214.64,345.36,59.933,1474577103,"201051344000853","219011344069620",29.02,20.00,0,336.94,354.07,16.5,14.0,0.110,562707.3,562707.3,1887,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577125,1035114.00
09/22/2016 16:45,2,0.551,ACTIVE,213.74,344.15,59.949,1474577103,"201051344000685","219011344069620",28.31,19.00,0,334.24,352.57,15.8,13.3,0.115,565360.7,565360.7,1876,0,0,0,L,1122011218,0,123.36,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577126,1035115.00
09/22/2016 16:45,2,0.561,ACTIVE,213.74,343.55,59.944,1474577103,"201051344000917","219011344069620",28.82,20.00,0,333.93,351.67,16.4,13.9,0.102,562308.9,562308.9,1873,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577127,1035116.00
09/22/2016 16:45,2,0.555,ACTIVE,213.74,343.25,59.970,1474577103,"201051344001145","219011344069620",28.73,18.70,0,334.84,351.97,16.2,13.7,0.106,567512.1,567512.1,1873,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577128,1035117.00
09/22/2016 16:45,2,0.568,ACTIVE,213.74,342.95,59.949,1474577103,"201051344000651","219011344069620",28.31,19.00,0,334.84,351.97,16.3,13.8,0.110,560689.7,560689.7,1868,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577129,1035118.00
09/22/2016 16:45,2,0.457,ACTIVE,212.38,338.44,59.917,1474577103,"274151322000088","219011344069620",27.71,21.30,0,334.84,346.56,12.8,10.4,0.062,786016.3,786016.3,1862,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577130,1035119.00
09/22/2016 16:45,2,0.330,ACTIVE,213.51,404.57,59.949,1474577103,"274151322000068","219011344069620",38.15,23.30,0,337.24,422.60,12.7,10.3,0.071,679134.5,679134.5,1902,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577131,1035120.00
09/22/2016 16:45,2,0.580,ACTIVE,213.29,341.75,59.933,1474577103,"201051344001135","219011344069620",29.00,19.00,0,333.33,351.37,17.1,14.5,0.106,556836.5,556836.5,1867,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577131,1035121.00
09/22/2016 16:45,2,0.586,ACTIVE,213.74,343.55,59.949,1474577103,"201051344000594","219011344069620",28.61,19.80,0,333.63,354.07,17.0,14.5,0.110,567806.8,567806.8,1875,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577132,1035122.00
09/22/2016 16:45,2,0.574,ACTIVE,213.74,342.35,59.954,1474577103,"201051344001203","219011344069620",28.73,19.50,0,334.24,353.17,16.7,14.2,0.115,565077.8,565077.8,1874,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577133,1035123.00
09/22/2016 16:45,2,0.479,ACTIVE,212.61,341.75,59.954,1474577103,"274151322000054","219011344069620",27.81,21.50,0,335.14,346.86,13.5,11.1,0.080,802167.2,802167.2,1859,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577134,1035124.00
09/22/2016 16:45,2,0.584,ACTIVE,214.19,342.65,59.959,1474577103,"201051344000867","219011344069620",28.73,20.70,0,334.84,352.27,17.0,14.5,0.106,555106.8,555106.8,1878,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577135,1035125.00
09/22/2016 16:45,2,0.584,ACTIVE,213.51,342.95,59.928,1474577103,"201051344001093","219011344069620",28.51,19.80,0,334.24,351.37,16.9,14.4,0.110,561691.3,561691.3,1878,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577136,1035126.00
09/22/2016 16:45,2,0.543,ACTIVE,213.96,343.55,59.970,1474577103,"201051344000900","219011344069620",28.57,20.30,0,334.54,353.17,15.8,13.3,0.110,571960.1,571960.1,1882,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577137,1035127.00
09/22/2016 16:45,2,0.568,ACTIVE,214.41,343.25,59.954,1474577103,"201051344000648","219011344069620",29.10,19.50,0,335.44,353.47,16.8,14.3,0.110,560567.6,560567.6,1872,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577138,1035128.00
09/22/2016 16:45,2,0.582,ACTIVE,214.19,343.85,59.933,1474577103,"201051344000569","219011344069620",28.65,20.30,0,334.84,352.57,16.9,14.4,0.110,571893.9,571893.9,1877,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577139,1035129.00
09/22/2016 16:45,2,0.582,ACTIVE,214.19,342.95,59.949,1474577103,"201051344000983","219011344069620",28.90,20.30,0,334.54,353.17,17.1,14.6,0.115,564426.3,564426.3,1884,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577140,1035130.00
09/22/2016 16:45,2,0.570,ACTIVE,213.96,343.55,59.949,1474577103,"201051344001158","219011344069620",28.33,19.50,0,334.84,353.17,16.4,13.9,0.115,555978.9,555978.9,1874,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577141,1035131.00
09/22/2016 16:45,2,0.568,ACTIVE,214.41,344.76,59.981,1474577103,"201051344000576","219011344069620",28.63,20.30,0,336.34,354.07,16.5,14.0,0.110,563558.1,563558.1,1884,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577142,1035132.00
09/22/2016 16:45,2,0.482,ACTIVE,213.06,343.25,59.949,1474577103,"274151322000087","219011344069620",27.75,24.80,0,335.74,347.16,13.6,11.2,0.071,774201.4,774201.4,1879,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474577142,1035133.00
09/22/2016 17:00,2,0.758,ACTIVE,214.64,345.96,59.970,1474578003,"201051344000645","219011344069620",28.73,21.00,0,336.04,355.28,22.1,19.4,0.164,563031.3,563031.3,1879,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578004,1035134.00
09/22/2016 17:00,2,0.662,ACTIVE,212.61,344.15,59.959,1474578003,"274151322000085","219011344069620",28.05,21.80,0,334.84,348.96,18.9,16.3,0.115,801755.9,801755.9,1863,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578005,1035135.00
09/22/2016 17:00,2,0.770,ACTIVE,214.64,347.76,59.965,1474578003,"201051344000633","219011344069620",29.00,19.80,0,335.74,356.48,22.6,19.9,0.172,554637.3,554637.3,1877,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578006,1035136.00
09/22/2016 17:00,2,0.775,ACTIVE,214.19,346.26,59.986,1474578003,"201051344000469","219011344069620",28.90,19.30,0,333.93,354.97,22.8,20.0,0.172,557273.2,557273.2,1884,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578006,1035137.00
09/22/2016 17:00,2,0.770,ACTIVE,213.29,344.76,59.975,1474578003,"201051344000646","219011344069620",28.84,19.00,0,334.84,353.77,22.6,19.8,0.164,557749.1,557749.1,1872,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578007,1035138.00
09/22/2016 17:00,2,0.701,ACTIVE,212.61,342.95,59.959,1474578003,"274151322000052","219011344069620",28.21,21.80,0,333.03,349.86,20.0,17.4,0.128,824306.5,824306.5,1867,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578008,1035139.00
09/22/2016 17:00,2,0.799,ACTIVE,213.74,345.06,59.959,1474578003,"201051344000585","219011344069620",28.71,19.30,0,335.14,354.37,23.2,20.5,0.168,567813.3,567813.3,1876,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578009,1035140.00
09/22/2016 17:00,2,0.736,ACTIVE,213.29,344.15,59.965,1474578003,"201051344001230","219011344069620",29.40,19.30,0,333.33,352.87,21.9,19.2,0.159,560685.2,560685.2,1878,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578010,1035141.00
09/22/2016 17:00,2,0.746,ACTIVE,213.96,345.06,59.970,1474578003,"201051344000582","219011344069620",29.14,19.80,0,334.84,354.07,22.0,19.3,0.155,553447.7,553447.7,1872,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578011,1035142.00
09/22/2016 17:00,2,0.768,ACTIVE,213.29,344.15,59.954,1474578003,"201051344000955","219011344069620",29.38,19.30,0,333.33,352.87,22.9,20.2,0.168,567493.4,567493.4,1870,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578012,1035143.00
09/22/2016 17:00,2,0.438,ACTIVE,212.83,414.79,59.959,1474578003,"274151322000094","219011344069620",38.94,23.50,0,337.24,424.11,17.3,14.8,0.102,678637.6,678637.6,1907,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578013,1035144.00
09/22/2016 17:00,2,0.791,ACTIVE,214.41,345.96,59.965,1474578003,"201051344000579","219011344069620",29.50,20.00,0,335.44,355.28,23.7,21.0,0.168,571647.3,571647.3,1870,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578014,1035145.00
09/22/2016 17:00,2,0.787,ACTIVE,213.29,344.15,59.970,1474578003,"201051344000890","219011344069620",29.02,19.80,0,334.54,354.07,23.2,20.5,0.159,564734.9,564734.9,1873,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578015,1035146.00
09/22/2016 17:00,2,0.752,ACTIVE,213.74,345.06,59.970,1474578003,"201051344000438","219011344069620",29.60,19.30,0,333.93,354.07,22.6,19.9,0.164,566175.0,566175.0,1873,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578016,1035147.00
09/22/2016 17:00,2,0.783,ACTIVE,213.74,344.76,59.970,1474578003,"201051344000417","219011344069620",28.92,19.50,0,334.24,353.77,23.0,20.3,0.168,557182.1,557182.1,1872,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578017,1035148.00
09/22/2016 17:00,2,0.682,ACTIVE,212.61,341.75,59.965,1474578003,"274151322000083","219011344069620",28.13,22.00,0,334.24,349.56,19.4,16.8,0.124,816789.2,816789.2,1867,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578018,1035149.00
09/22/2016 17:00,2,0.723,ACTIVE,213.29,342.05,59.970,1474578003,"274151322000076","219011344069620",28.84,21.50,0,334.24,350.47,21.1,18.5,0.141,871944.9,871944.9,1877,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578019,1035150.00
09/22/2016 17:00,2,0.795,ACTIVE,214.19,345.96,59.991,1474578003,"201051344000868","219011344069620",28.47,19.80,0,335.44,355.28,23.0,20.2,0.168,556048.0,556048.0,1876,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578019,1035151.00
09/22/2016 17:00,2,0.707,ACTIVE,212.83,342.35,59.965,1474578003,"274151322000095","219011344069620",28.69,21.50,0,332.73,349.56,20.6,17.9,0.128,863143.7,863143.7,1876,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578020,1035152.00
09/22/2016 17:00,2,0.771,ACTIVE,213.96,345.06,59.970,1474578003,"201051344000988","219011344069620",18.77,19.80,0,335.14,352.27,14.7,12.2,0.115,536147.5,536147.5,1871,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578021,1035153.00
09/22/2016 17:00,2,0.770,ACTIVE,213.29,344.15,59.981,1474578003,"201051344001025","219011344069620",29.10,19.30,0,334.24,354.07,22.8,20.0,0.164,566425.9,566425.9,1870,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578022,1035154.00
09/22/2016 17:00,2,0.771,ACTIVE,213.96,345.06,60.002,1474578003,"201051344000458","219011344069620",28.94,21.30,0,335.44,354.97,22.7,20.0,0.168,563404.3,563404.3,1881,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578023,1035155.00
09/22/2016 17:00,2,0.770,ACTIVE,214.64,346.86,59.965,1474578003,"201051344000853","219011344069620",28.90,20.30,0,337.24,356.48,22.6,19.9,0.168,562711.4,562711.4,1888,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578024,1035156.00
09/22/2016 17:00,2,0.730,ACTIVE,213.74,345.06,59.975,1474578003,"201051344000685","219011344069620",29.40,19.30,0,334.54,354.67,21.8,19.1,0.168,565364.6,565364.6,1877,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578025,1035157.00
