ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 17:00,2,0.754,ACTIVE,213.74,344.76,59.970,1474578003,"201051344000917","219011344069620",28.96,20.30,0,334.54,354.07,22.2,19.5,0.164,562312.9,562312.9,1874,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578026,1035158.00
09/22/2016 17:00,2,0.748,ACTIVE,213.74,345.36,59.965,1474578003,"201051344001145","219011344069620",29.08,19.00,0,335.74,354.67,22.1,19.4,0.159,567516.0,567516.0,1874,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578027,1035159.00
09/22/2016 17:00,2,0.754,ACTIVE,213.74,345.66,59.965,1474578003,"201051344000651","219011344069620",29.08,19.30,0,334.24,354.07,22.2,19.5,0.168,560693.7,560693.7,1869,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578028,1035160.00
09/22/2016 17:00,2,0.654,ACTIVE,212.16,339.95,59.959,1474578003,"274151322000088","219011344069620",27.71,21.50,0,333.63,348.66,18.4,15.8,0.115,786019.4,786019.4,1863,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578028,1035161.00
09/22/2016 17:00,2,0.461,ACTIVE,213.29,411.78,59.944,1474578003,"274151322000068","219011344069620",38.76,23.80,0,338.44,423.81,18.1,15.5,0.097,679137.5,679137.5,1903,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578029,1035162.00
09/22/2016 17:00,2,0.781,ACTIVE,213.29,343.55,59.981,1474578003,"201051344001135","219011344069620",29.06,19.30,0,334.24,353.47,23.0,20.3,0.168,556840.6,556840.6,1868,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578030,1035163.00
09/22/2016 17:00,2,0.779,ACTIVE,213.74,345.36,59.975,1474578003,"201051344000594","219011344069620",29.18,20.00,0,334.84,354.67,23.0,20.3,0.164,567811.0,567811.0,1876,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578031,1035164.00
09/22/2016 17:00,2,0.770,ACTIVE,213.51,344.15,59.970,1474578003,"201051344001203","219011344069620",28.94,19.80,0,335.44,354.97,22.6,19.9,0.168,565081.9,565081.9,1875,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578032,1035165.00
09/22/2016 17:00,2,0.668,ACTIVE,212.61,341.15,59.970,1474578003,"274151322000054","219011344069620",28.13,22.00,0,333.63,349.56,19.1,16.5,0.115,802170.5,802170.5,1860,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578033,1035166.00
09/22/2016 17:00,2,0.789,ACTIVE,214.41,345.36,59.975,1474578003,"201051344000867","219011344069620",28.88,20.70,0,335.74,354.67,23.1,20.4,0.168,555111.0,555111.0,1879,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578034,1035167.00
09/22/2016 17:00,2,0.777,ACTIVE,213.51,345.36,59.970,1474578003,"201051344001093","219011344069620",28.96,20.00,0,334.84,353.77,22.8,20.1,0.164,561695.4,561695.4,1879,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578035,1035168.00
09/22/2016 17:00,2,0.742,ACTIVE,213.96,346.26,59.965,1474578003,"201051344000900","219011344069620",29.00,20.30,0,335.44,354.97,21.9,19.2,0.164,571963.9,571963.9,1883,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578036,1035169.00
09/22/2016 17:00,2,0.768,ACTIVE,214.41,345.36,60.028,1474578003,"201051344000648","219011344069620",29.02,19.80,0,336.34,355.28,22.6,19.9,0.164,560571.7,560571.7,1873,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578037,1035170.00
09/22/2016 17:00,2,0.781,ACTIVE,214.19,346.26,59.970,1474578003,"201051344000569","219011344069620",28.82,20.70,0,336.04,355.28,22.8,20.1,0.164,571898.0,571898.0,1878,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578038,1035171.00
09/22/2016 17:00,2,0.775,ACTIVE,214.41,345.66,59.975,1474578003,"201051344000983","219011344069620",29.28,20.30,0,335.14,355.28,23.1,20.4,0.172,564430.5,564430.5,1885,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578039,1035172.00
09/22/2016 17:00,2,0.762,ACTIVE,214.41,345.96,59.975,1474578003,"201051344001158","219011344069620",29.00,19.80,0,335.44,355.28,22.4,19.7,0.172,555982.9,555982.9,1875,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578040,1035173.00
09/22/2016 17:00,2,0.760,ACTIVE,214.64,346.86,59.975,1474578003,"201051344000576","219011344069620",29.02,20.30,0,335.74,355.58,22.4,19.6,0.168,563562.1,563562.1,1885,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578041,1035174.00
09/22/2016 17:00,2,0.680,ACTIVE,212.83,342.35,59.970,1474578003,"274151322000087","219011344069620",27.71,25.00,0,334.84,349.26,19.1,16.5,0.110,774204.7,774204.7,1880,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578042,1035175.00
09/22/2016 17:15,2,0.930,ACTIVE,214.87,347.76,59.944,1474578903,"201051344000645","219011344069620",28.78,21.50,0,337.24,360.69,27.1,24.3,0.212,563036.9,563036.9,1880,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578904,1035176.00
09/22/2016 17:15,2,0.846,ACTIVE,212.83,346.56,59.944,1474578903,"274151322000085","219011344069620",27.69,22.30,0,333.03,351.97,23.7,20.9,0.146,801760.6,801760.6,1864,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578905,1035177.00
09/22/2016 17:15,2,0.932,ACTIVE,214.87,349.26,59.938,1474578903,"201051344000633","219011344069620",29.26,20.00,0,336.34,362.19,27.7,24.8,0.212,554643.0,554643.0,1878,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578906,1035178.00
09/22/2016 17:15,2,0.936,ACTIVE,214.64,347.46,59.938,1474578903,"201051344000469","219011344069620",29.24,19.50,0,336.04,359.78,27.8,24.9,0.217,557278.9,557278.9,1885,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578907,1035179.00
09/22/2016 17:15,2,0.930,ACTIVE,213.29,345.96,59.944,1474578903,"201051344000646","219011344069620",29.16,19.50,0,333.93,358.58,27.5,24.6,0.208,557754.7,557754.7,1873,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578908,1035180.00
09/22/2016 17:15,2,0.871,ACTIVE,212.61,341.15,59.949,1474578903,"274151322000052","219011344069620",28.43,22.00,0,332.43,352.87,25.1,22.3,0.155,824311.5,824311.5,1868,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578909,1035181.00
09/22/2016 17:15,2,0.953,ACTIVE,213.96,346.86,59.965,1474578903,"201051344000585","219011344069620",29.36,19.80,0,334.24,358.58,28.4,25.5,0.217,567819.2,567819.2,1877,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578910,1035182.00
09/22/2016 17:15,2,0.918,ACTIVE,213.29,345.06,59.944,1474578903,"201051344001230","219011344069620",28.88,19.80,0,333.33,356.78,26.9,24.0,0.208,560690.6,560690.6,1879,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578911,1035183.00
09/22/2016 17:15,2,0.920,ACTIVE,213.96,346.86,59.944,1474578903,"201051344000582","219011344069620",28.86,20.00,0,335.14,358.28,26.9,24.1,0.203,553453.2,553453.2,1873,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578912,1035184.00
09/22/2016 17:15,2,0.949,ACTIVE,213.06,345.66,59.965,1474578903,"201051344000955","219011344069620",28.98,19.80,0,333.93,357.08,27.9,25.0,0.212,567499.1,567499.1,1871,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578913,1035185.00
09/22/2016 17:15,2,0.568,ACTIVE,212.83,402.46,59.949,1474578903,"274151322000094","219011344069620",37.79,23.80,0,337.24,425.61,21.8,19.1,0.137,678641.9,678641.9,1908,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578914,1035186.00
09/22/2016 17:15,2,0.965,ACTIVE,214.41,347.46,59.954,1474578903,"201051344000579","219011344069620",29.32,20.00,0,337.24,360.08,28.7,25.8,0.217,571653.2,571653.2,1871,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578915,1035187.00
09/22/2016 17:15,2,0.963,ACTIVE,213.29,345.66,59.922,1474578903,"201051344000890","219011344069620",28.86,20.00,0,334.24,357.98,28.2,25.3,0.203,564740.7,564740.7,1874,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578915,1035188.00
09/22/2016 17:15,2,0.926,ACTIVE,213.74,346.86,59.986,1474578903,"201051344000438","219011344069620",29.44,19.50,0,335.44,358.88,27.6,24.7,0.212,566180.7,566180.7,1874,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578916,1035189.00
09/22/2016 17:15,2,0.953,ACTIVE,213.51,346.26,59.949,1474578903,"201051344000417","219011344069620",28.98,19.80,0,334.24,357.38,28.0,25.1,0.208,557187.8,557187.8,1873,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578917,1035190.00
09/22/2016 17:15,2,0.846,ACTIVE,212.38,348.06,59.944,1474578903,"274151322000083","219011344069620",28.47,22.30,0,333.33,352.57,24.4,21.6,0.168,816794.1,816794.1,1868,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578918,1035191.00
09/22/2016 17:15,2,0.896,ACTIVE,213.06,347.46,59.944,1474578903,"274151322000076","219011344069620",29.22,21.80,0,334.54,353.77,26.6,23.7,0.181,871950.2,871950.2,1878,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578919,1035192.00
09/22/2016 17:15,2,0.959,ACTIVE,214.19,347.46,59.901,1474578903,"201051344000868","219011344069620",28.86,20.00,0,336.04,359.78,28.1,25.2,0.212,556053.7,556053.7,1877,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578920,1035193.00
09/22/2016 17:15,2,0.887,ACTIVE,212.83,344.76,59.944,1474578903,"274151322000095","219011344069620",28.86,22.00,0,333.03,352.87,25.9,23.0,0.168,863148.9,863148.9,1877,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578921,1035194.00
09/22/2016 17:15,2,0.941,ACTIVE,214.41,346.86,59.938,1474578903,"201051344000988","219011344069620",18.94,19.80,0,335.74,355.88,18.1,15.5,0.141,536151.0,536151.0,1872,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578922,1035195.00
09/22/2016 17:15,2,0.939,ACTIVE,213.51,345.36,59.944,1474578903,"201051344001025","219011344069620",29.26,19.80,0,334.24,358.58,27.9,25.0,0.208,566431.6,566431.6,1871,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578923,1035196.00
09/22/2016 17:15,2,0.926,ACTIVE,214.41,346.86,59.949,1474578903,"201051344000458","219011344069620",29.42,21.50,0,336.34,359.18,27.6,24.7,0.212,563409.9,563409.9,1882,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578924,1035197.00
09/22/2016 17:15,2,0.938,ACTIVE,215.09,348.96,59.944,1474578903,"201051344000853","219011344069620",29.10,20.30,0,337.54,361.89,27.7,24.8,0.208,562717.0,562717.0,1889,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578925,1035198.00
09/22/2016 17:15,2,0.904,ACTIVE,213.96,347.16,59.944,1474578903,"201051344000685","219011344069620",29.24,19.80,0,334.54,358.58,26.8,23.9,0.217,565370.0,565370.0,1878,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578925,1035199.00
09/22/2016 17:15,2,0.910,ACTIVE,213.74,346.86,59.954,1474578903,"201051344000917","219011344069620",29.28,20.70,0,334.24,358.58,27.1,24.2,0.203,562318.4,562318.4,1875,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578926,1035200.00
09/22/2016 17:15,2,0.920,ACTIVE,213.74,345.96,59.938,1474578903,"201051344001145","219011344069620",28.96,19.30,0,336.04,358.88,27.0,24.2,0.203,567521.5,567521.5,1875,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578927,1035201.00
09/22/2016 17:15,2,0.932,ACTIVE,213.74,346.56,59.933,1474578903,"201051344000651","219011344069620",29.04,19.80,0,335.74,358.88,27.4,24.5,0.208,560699.3,560699.3,1870,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578928,1035202.00
09/22/2016 17:15,2,0.820,ACTIVE,212.38,341.45,59.938,1474578903,"274151322000088","219011344069620",27.85,22.00,0,332.73,351.97,23.1,20.4,0.146,786024.0,786024.0,1864,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578929,1035203.00
09/22/2016 17:15,2,0.576,ACTIVE,213.51,411.78,59.938,1474578903,"274151322000068","219011344069620",38.65,24.30,0,337.84,427.11,22.6,19.9,0.146,679142.0,679142.0,1904,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578930,1035204.00
09/22/2016 17:15,2,0.947,ACTIVE,213.51,344.45,59.944,1474578903,"201051344001135","219011344069620",29.16,19.80,0,334.24,357.38,28.0,25.1,0.208,556846.4,556846.4,1869,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578931,1035205.00
09/22/2016 17:15,2,0.957,ACTIVE,214.19,347.46,59.944,1474578903,"201051344000594","219011344069620",28.98,20.30,0,335.14,359.48,28.1,25.2,0.208,567816.7,567816.7,1877,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578932,1035206.00
09/22/2016 17:15,2,0.947,ACTIVE,213.74,345.66,59.949,1474578903,"201051344001203","219011344069620",28.73,20.30,0,335.74,359.18,27.6,24.7,0.217,565087.6,565087.6,1876,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578933,1035207.00
09/22/2016 17:15,2,0.824,ACTIVE,212.61,345.96,59.944,1474578903,"274151322000054","219011344069620",28.55,22.50,0,332.13,352.27,23.8,21.1,0.159,802175.2,802175.2,1861,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578934,1035208.00
09/22/2016 17:15,2,0.949,ACTIVE,214.64,347.16,59.944,1474578903,"201051344000867","219011344069620",29.22,21.00,0,335.74,359.18,28.1,25.2,0.203,555116.7,555116.7,1880,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578935,1035209.00
09/22/2016 17:15,2,0.926,ACTIVE,213.74,346.56,59.975,1474578903,"201051344001093","219011344069620",29.32,20.30,0,335.44,358.28,27.5,24.7,0.203,561701.1,561701.1,1880,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578936,1035210.00
09/22/2016 17:15,2,0.904,ACTIVE,214.41,348.66,59.901,1474578903,"201051344000900","219011344069620",29.38,20.70,0,335.74,359.78,27.0,24.1,0.212,571969.4,571969.4,1884,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578937,1035211.00
09/22/2016 17:15,2,0.941,ACTIVE,214.64,347.46,59.949,1474578903,"201051344000648","219011344069620",28.92,20.00,0,336.64,359.78,27.6,24.7,0.208,560577.4,560577.4,1874,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578937,1035212.00
09/22/2016 17:15,2,0.941,ACTIVE,214.41,347.76,59.954,1474578903,"201051344000569","219011344069620",29.22,20.70,0,336.34,359.78,27.9,25.0,0.212,571903.7,571903.7,1879,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578938,1035213.00
09/22/2016 17:15,2,0.949,ACTIVE,214.41,347.16,59.944,1474578903,"201051344000983","219011344069620",29.22,20.70,0,335.74,359.48,28.1,25.2,0.217,564436.2,564436.2,1886,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578939,1035214.00
09/22/2016 17:15,2,0.938,ACTIVE,214.64,347.16,59.944,1474578903,"201051344001158","219011344069620",28.90,19.80,0,336.34,360.08,27.5,24.6,0.212,555988.5,555988.5,1876,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578940,1035215.00
09/22/2016 17:15,2,0.934,ACTIVE,214.87,348.66,59.944,1474578903,"201051344000576","219011344069620",28.86,20.70,0,336.34,361.89,27.3,24.4,0.208,563567.7,563567.7,1886,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578941,1035216.00
09/22/2016 17:15,2,0.846,ACTIVE,213.06,346.56,59.944,1474578903,"274151322000087","219011344069620",27.81,26.00,0,331.23,352.27,23.8,21.0,0.141,774209.5,774209.5,1881,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474578942,1035217.00
09/22/2016 17:30,2,1.061,ACTIVE,214.41,348.66,59.949,1474579803,"201051344000645","219011344069620",28.59,21.80,0,336.94,363.09,30.7,27.7,0.234,563043.1,563043.1,1881,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579804,1035218.00
09/22/2016 17:30,2,0.936,ACTIVE,212.38,346.26,59.907,1474579803,"274151322000085","219011344069620",28.37,22.50,0,333.63,353.17,26.9,24.0,0.172,801766.0,801766.0,1865,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579805,1035219.00
09/22/2016 17:30,2,1.062,ACTIVE,214.41,349.86,59.944,1474579803,"201051344000633","219011344069620",29.08,20.30,0,336.34,364.29,31.3,28.3,0.252,554649.3,554649.3,1879,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579806,1035220.00
09/22/2016 17:30,2,1.062,ACTIVE,214.19,348.66,59.938,1474579803,"201051344000469","219011344069620",29.18,19.80,0,336.64,361.59,31.4,28.4,0.256,557285.3,557285.3,1886,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579807,1035221.00
09/22/2016 17:30,2,1.051,ACTIVE,212.83,346.86,59.949,1474579803,"201051344000646","219011344069620",29.22,19.50,0,333.63,359.18,31.1,28.1,0.243,557761.0,557761.0,1874,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579808,1035222.00
09/22/2016 17:30,2,0.965,ACTIVE,212.16,344.76,59.954,1474579803,"274151322000052","219011344069620",29.08,22.30,0,333.63,353.77,28.4,25.5,0.186,824317.2,824317.2,1869,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579809,1035223.00
09/22/2016 17:30,2,1.086,ACTIVE,213.51,347.46,59.938,1474579803,"201051344000585","219011344069620",29.26,20.00,0,334.54,360.38,32.2,29.2,0.247,567825.8,567825.8,1878,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579810,1035224.00
09/22/2016 17:30,2,1.035,ACTIVE,213.06,345.66,59.970,1474579803,"201051344001230","219011344069620",29.20,20.00,0,333.63,358.28,30.7,27.7,0.239,560696.9,560696.9,1880,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579811,1035225.00
09/22/2016 17:30,2,1.041,ACTIVE,213.74,347.46,59.938,1474579803,"201051344000582","219011344069620",28.98,20.70,0,335.44,360.38,30.6,27.6,0.234,553459.4,553459.4,1874,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579811,1035226.00
09/22/2016 17:30,2,1.061,ACTIVE,212.83,346.56,59.938,1474579803,"201051344000955","219011344069620",29.36,20.00,0,333.33,358.58,31.5,28.5,0.247,567505.5,567505.5,1872,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579812,1035227.00
09/22/2016 17:30,2,0.639,ACTIVE,212.16,415.09,59.938,1474579803,"274151322000094","219011344069620",38.59,24.00,0,337.24,428.61,25.2,22.4,0.159,678646.9,678646.9,1909,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579813,1035228.00
09/22/2016 17:30,2,1.078,ACTIVE,214.19,348.96,59.991,1474579803,"201051344000579","219011344069620",29.62,20.30,0,336.94,361.89,32.4,29.3,0.247,571659.9,571659.9,1872,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579814,1035229.00
09/22/2016 17:30,2,1.076,ACTIVE,213.06,345.96,59.944,1474579803,"201051344000890","219011344069620",29.24,20.30,0,334.24,359.78,31.9,28.9,0.239,564747.2,564747.2,1875,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579815,1035230.00
09/22/2016 17:30,2,1.059,ACTIVE,213.29,347.16,59.938,1474579803,"201051344000438","219011344069620",29.16,20.00,0,335.74,360.38,31.3,28.3,0.247,566187.1,566187.1,1875,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579816,1035231.00
09/22/2016 17:30,2,1.076,ACTIVE,213.29,346.86,59.944,1474579803,"201051344000417","219011344069620",29.00,20.00,0,333.93,359.18,31.6,28.6,0.247,557194.3,557194.3,1874,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579817,1035232.00
09/22/2016 17:30,2,0.953,ACTIVE,212.38,348.36,59.975,1474579803,"274151322000083","219011344069620",28.88,22.50,0,333.33,353.77,27.9,25.0,0.177,816799.7,816799.7,1869,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579818,1035233.00
09/22/2016 17:30,2,1.018,ACTIVE,212.83,347.46,59.944,1474579803,"274151322000076","219011344069620",29.34,21.80,0,334.54,354.97,30.3,27.3,0.208,871956.4,871956.4,1879,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579819,1035234.00
09/22/2016 17:30,2,1.080,ACTIVE,213.74,348.06,59.944,1474579803,"201051344000868","219011344069620",29.02,20.30,0,336.04,360.99,31.8,28.7,0.243,556060.2,556060.2,1878,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579820,1035235.00
09/22/2016 17:30,2,1.012,ACTIVE,212.16,340.85,59.944,1474579803,"274151322000095","219011344069620",28.94,22.30,0,332.13,354.07,29.7,26.7,0.194,863154.8,863154.8,1878,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579821,1035236.00
09/22/2016 17:30,2,1.062,ACTIVE,213.96,347.46,59.912,1474579803,"201051344000988","219011344069620",19.08,20.00,0,336.64,357.08,20.6,17.9,0.159,536155.0,536155.0,1873,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579822,1035237.00
09/22/2016 17:30,2,1.070,ACTIVE,213.51,346.26,59.922,1474579803,"201051344001025","219011344069620",29.20,19.80,0,334.84,360.08,31.7,28.7,0.243,566438.0,566438.0,1872,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579823,1035238.00
09/22/2016 17:30,2,1.061,ACTIVE,214.19,348.36,59.970,1474579803,"201051344000458","219011344069620",29.26,21.50,0,336.64,360.99,31.4,28.4,0.247,563416.3,563416.3,1883,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579824,1035239.00
09/22/2016 17:30,2,1.062,ACTIVE,214.64,349.26,59.944,1474579803,"201051344000853","219011344069620",29.24,20.70,0,338.44,364.59,31.5,28.5,0.247,562723.4,562723.4,1890,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579825,1035240.00
09/22/2016 17:30,2,1.029,ACTIVE,213.51,347.76,59.912,1474579803,"201051344000685","219011344069620",29.32,19.80,0,334.24,360.38,30.6,27.7,0.252,565376.2,565376.2,1879,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579826,1035241.00
09/22/2016 17:30,2,1.051,ACTIVE,213.51,347.76,59.949,1474579803,"201051344000917","219011344069620",28.98,21.30,0,334.24,360.38,30.9,27.9,0.243,562324.6,562324.6,1876,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579826,1035242.00
09/22/2016 17:30,2,1.033,ACTIVE,213.51,347.46,59.928,1474579803,"201051344001145","219011344069620",29.40,19.50,0,335.74,360.08,30.8,27.8,0.239,567527.8,567527.8,1876,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579827,1035243.00
09/22/2016 17:30,2,1.062,ACTIVE,213.51,347.46,59.944,1474579803,"201051344000651","219011344069620",28.90,20.00,0,335.74,360.38,31.1,28.1,0.239,560705.6,560705.6,1871,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579828,1035244.00
09/22/2016 17:30,2,0.945,ACTIVE,211.93,345.96,59.981,1474579803,"274151322000088","219011344069620",27.75,22.30,0,332.13,352.57,26.6,23.7,0.177,786029.3,786029.3,1865,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579829,1035245.00
09/22/2016 17:30,2,0.662,ACTIVE,212.83,411.78,59.938,1474579803,"274151322000068","219011344069620",38.76,24.30,0,337.54,429.52,25.7,22.9,0.164,679147.2,679147.2,1905,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579830,1035246.00
09/22/2016 17:30,2,1.080,ACTIVE,213.06,346.26,59.981,1474579803,"201051344001135","219011344069620",29.06,20.00,0,333.63,359.48,31.9,28.8,0.247,556852.9,556852.9,1870,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579831,1035247.00
09/22/2016 17:30,2,1.088,ACTIVE,213.74,348.06,59.954,1474579803,"201051344000594","219011344069620",29.12,20.30,0,335.44,361.29,32.1,29.0,0.247,567823.3,567823.3,1878,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579832,1035248.00
09/22/2016 17:30,2,1.059,ACTIVE,213.51,346.56,59.907,1474579803,"201051344001203","219011344069620",29.28,20.70,0,334.54,360.99,31.5,28.4,0.247,565093.9,565093.9,1877,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579833,1035249.00
09/22/2016 17:30,2,0.973,ACTIVE,212.16,341.15,59.933,1474579803,"274151322000054","219011344069620",27.83,22.80,0,332.43,353.47,27.4,24.6,0.181,802180.7,802180.7,1862,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579834,1035250.00
09/22/2016 17:30,2,1.078,ACTIVE,214.19,347.46,59.949,1474579803,"201051344000867","219011344069620",29.26,21.50,0,336.34,360.99,32.0,29.0,0.243,555123.2,555123.2,1881,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579834,1035251.00
09/22/2016 17:30,2,1.064,ACTIVE,213.29,347.46,59.938,1474579803,"201051344001093","219011344069620",29.06,20.70,0,334.54,360.08,31.4,28.3,0.230,561707.5,561707.5,1881,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579836,1035252.00
09/22/2016 17:30,2,1.049,ACTIVE,213.96,348.06,59.970,1474579803,"201051344000900","219011344069620",29.06,21.00,0,336.64,361.29,30.9,27.9,0.243,571975.7,571975.7,1885,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579837,1035253.00
09/22/2016 17:30,2,1.053,ACTIVE,214.19,348.36,59.996,1474579803,"201051344000648","219011344069620",29.40,20.30,0,337.24,362.19,31.4,28.3,0.247,560583.8,560583.8,1875,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579838,1035254.00
09/22/2016 17:30,2,1.080,ACTIVE,214.19,348.96,59.954,1474579803,"201051344000569","219011344069620",29.00,21.00,0,337.24,361.59,31.8,28.8,0.243,571910.2,571910.2,1880,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579839,1035255.00
09/22/2016 17:30,2,1.092,ACTIVE,214.41,348.06,59.938,1474579803,"201051344000983","219011344069620",28.96,21.00,0,336.04,361.89,32.0,29.0,0.252,564442.7,564442.7,1887,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579840,1035256.00
09/22/2016 17:30,2,1.070,ACTIVE,214.41,348.06,59.954,1474579803,"201051344001158","219011344069620",29.02,20.00,0,335.74,361.89,31.5,28.5,0.252,555994.9,555994.9,1877,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579840,1035257.00
09/22/2016 17:30,2,1.061,ACTIVE,214.64,349.26,59.901,1474579803,"201051344000576","219011344069620",29.06,21.00,0,337.84,363.99,31.2,28.2,0.247,563574.0,563574.0,1887,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579841,1035258.00
09/22/2016 17:30,2,0.973,ACTIVE,212.61,342.95,59.944,1474579803,"274151322000087","219011344069620",27.77,26.50,0,334.24,353.17,27.4,24.5,0.164,774214.9,774214.9,1882,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474579842,1035259.00
09/22/2016 17:45,2,1.426,ACTIVE,215.32,352.57,59.991,1474580703,"201051344000645","219011344069620",29.02,22.30,0,336.64,374.51,42.0,38.6,0.331,563050.8,563050.8,1882,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580705,1035260.00
09/22/2016 17:45,2,1.291,ACTIVE,212.61,345.06,59.954,1474580703,"274151322000085","219011344069620",28.37,22.80,0,335.44,360.08,37.1,33.9,0.243,801772.7,801772.7,1866,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580705,1035261.00
09/22/2016 17:45,2,1.428,ACTIVE,215.09,355.28,59.965,1474580703,"201051344000633","219011344069620",29.40,21.00,0,336.64,376.01,42.6,39.2,0.349,554657.2,554657.2,1880,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580706,1035262.00
09/22/2016 17:45,2,1.428,ACTIVE,214.87,353.17,59.954,1474580703,"201051344000469","219011344069620",29.38,19.80,0,334.84,373.91,42.5,39.1,0.358,557293.2,557293.2,1887,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580707,1035263.00
09/22/2016 17:45,2,1.426,ACTIVE,213.29,351.07,59.959,1474580703,"201051344000646","219011344069620",29.40,19.80,0,333.93,370.30,42.5,39.1,0.349,557768.9,557768.9,1875,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580708,1035264.00
09/22/2016 17:45,2,1.346,ACTIVE,212.38,345.96,59.959,1474580703,"274151322000052","219011344069620",28.80,22.50,0,334.24,361.29,39.2,35.9,0.270,824324.3,824324.3,1870,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580709,1035265.00
09/22/2016 17:45,2,1.494,ACTIVE,213.96,351.67,59.954,1474580703,"201051344000585","219011344069620",29.22,20.30,0,335.14,371.21,44.3,40.8,0.354,567833.9,567833.9,1879,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580710,1035266.00
09/22/2016 17:45,2,1.406,ACTIVE,213.29,348.96,59.954,1474580703,"201051344001230","219011344069620",29.18,20.30,0,333.03,368.50,41.6,38.2,0.345,560704.5,560704.5,1881,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580711,1035267.00
09/22/2016 17:45,2,1.418,ACTIVE,213.96,351.67,59.959,1474580703,"201051344000582","219011344069620",29.24,21.00,0,334.84,370.30,42.0,38.6,0.336,553467.1,553467.1,1875,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580712,1035268.00
09/22/2016 17:45,2,1.434,ACTIVE,213.06,349.86,59.949,1474580703,"201051344000955","219011344069620",29.40,20.30,0,333.33,369.10,42.8,39.3,0.349,567513.4,567513.4,1873,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580713,1035269.00
09/22/2016 17:45,2,0.887,ACTIVE,212.61,418.09,59.949,1474580703,"274151322000094","219011344069620",38.84,24.50,0,333.33,432.52,35.0,31.9,0.239,678653.1,678653.1,1910,0,0,0,L,1151911521,0,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580714,1035270.00
09/22/2016 17:45,2,1.479,ACTIVE,214.87,353.47,59.954,1474580703,"201051344000579","219011344069620",29.46,20.70,0,336.94,374.51,44.1,40.7,0.354,571668.0,571668.0,1873,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580715,1035271.00
09/22/2016 17:45,2,1.453,ACTIVE,213.29,350.47,59.954,1474580703,"201051344000890","219011344069620",29.50,20.70,0,333.93,370.00,43.5,40.0,0.340,564755.2,564755.2,1876,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580716,1035272.00
09/22/2016 17:45,2,1.412,ACTIVE,213.51,350.47,59.965,1474580703,"201051344000438","219011344069620",30.02,20.00,0,334.84,370.60,42.9,39.5,0.349,566195.0,566195.0,1876,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580716,1035273.00
09/22/2016 17:45,2,1.461,ACTIVE,213.51,350.47,59.959,1474580703,"201051344000417","219011344069620",29.06,20.30,0,334.84,370.00,43.1,39.7,0.354,557202.2,557202.2,1875,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580717,1035274.00
09/22/2016 17:45,2,1.338,ACTIVE,212.61,349.56,59.954,1474580703,"274151322000083","219011344069620",29.00,23.00,0,334.24,360.99,39.3,36.0,0.274,816806.7,816806.7,1870,0,0,0,L,1151911521,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580718,1035275.00
09/22/2016 17:45,2,1.408,ACTIVE,213.29,353.77,59.959,1474580703,"274151322000076","219011344069620",29.82,22.50,0,335.14,363.39,42.5,39.1,0.292,871964.0,871964.0,1880,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580719,1035276.00
09/22/2016 17:45,2,1.467,ACTIVE,214.41,352.87,59.954,1474580703,"201051344000868","219011344069620",29.06,21.00,0,335.74,371.21,43.2,39.8,0.345,556068.2,556068.2,1879,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580720,1035277.00
09/22/2016 17:45,2,1.416,ACTIVE,212.61,344.15,59.986,1474580703,"274151322000095","219011344069620",29.38,22.80,0,334.84,362.19,42.2,38.8,0.287,863162.3,863162.3,1879,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580721,1035278.00
09/22/2016 17:45,2,1.469,ACTIVE,214.87,350.77,59.944,1474580703,"201051344000988","219011344069620",19.10,20.30,0,335.74,366.10,28.4,25.5,0.225,536160.0,536160.0,1874,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580722,1035279.00
09/22/2016 17:45,2,1.480,ACTIVE,213.51,350.17,59.928,1474580703,"201051344001025","219011344069620",29.24,20.30,0,334.54,371.21,43.9,40.5,0.349,566446.0,566446.0,1873,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580723,1035280.00
09/22/2016 17:45,2,1.473,ACTIVE,214.87,352.57,59.965,1474580703,"201051344000458","219011344069620",29.06,22.00,0,335.74,373.91,43.4,40.0,0.362,563424.2,563424.2,1884,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580724,1035281.00
09/22/2016 17:45,2,1.467,ACTIVE,215.54,355.28,59.959,1474580703,"201051344000853","219011344069620",29.26,21.30,0,338.44,375.41,43.6,40.1,0.345,562731.3,562731.3,1891,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580725,1035282.00
09/22/2016 17:45,2,1.441,ACTIVE,213.74,351.67,59.954,1474580703,"201051344000685","219011344069620",29.24,20.30,0,334.54,370.60,42.8,39.3,0.358,565383.9,565383.9,1880,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580726,1035283.00
09/22/2016 17:45,2,1.439,ACTIVE,213.74,351.37,59.954,1474580703,"201051344000917","219011344069620",29.52,21.50,0,334.84,370.00,43.0,39.6,0.349,562332.4,562332.4,1877,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580727,1035284.00
09/22/2016 17:45,2,1.445,ACTIVE,213.51,351.07,59.965,1474580703,"201051344001145","219011344069620",29.44,20.00,0,334.84,370.90,43.2,39.8,0.349,567535.5,567535.5,1877,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580728,1035285.00
09/22/2016 17:45,2,1.482,ACTIVE,213.96,351.97,59.954,1474580703,"201051344000651","219011344069620",29.16,20.30,0,335.74,370.90,43.8,40.4,0.358,560713.5,560713.5,1872,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580728,1035286.00
09/22/2016 17:45,2,1.330,ACTIVE,212.38,350.17,59.965,1474580703,"274151322000088","219011344069620",28.17,22.50,0,334.54,359.78,38.0,34.7,0.252,786035.9,786035.9,1866,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580729,1035287.00
09/22/2016 17:45,2,0.934,ACTIVE,213.29,422.00,59.949,1474580703,"274151322000068","219011344069620",39.34,24.80,0,333.63,440.34,36.8,33.6,0.221,679153.7,679153.7,1906,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580730,1035288.00
09/22/2016 17:45,2,1.486,ACTIVE,213.51,351.07,59.954,1474580703,"201051344001135","219011344069620",29.80,20.30,0,334.54,370.60,44.9,41.4,0.358,556860.9,556860.9,1871,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580731,1035289.00
09/22/2016 17:45,2,1.512,ACTIVE,214.19,353.47,59.959,1474580703,"201051344000594","219011344069620",29.76,21.00,0,333.93,371.51,45.6,42.1,0.362,567831.3,567831.3,1879,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580732,1035290.00
09/22/2016 17:45,2,1.508,ACTIVE,213.74,350.77,59.954,1474580703,"201051344001203","219011344069620",29.36,21.30,0,335.44,371.21,44.8,41.3,0.367,565101.8,565101.8,1878,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580733,1035291.00
09/22/2016 17:45,2,1.367,ACTIVE,212.61,352.57,59.959,1474580703,"274151322000054","219011344069620",28.82,23.30,0,334.54,360.69,39.9,36.6,0.274,802187.5,802187.5,1863,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580734,1035292.00
09/22/2016 17:45,2,1.547,ACTIVE,214.87,353.17,59.954,1474580703,"201051344000867","219011344069620",29.14,21.80,0,335.74,371.21,45.7,42.2,0.358,555131.3,555131.3,1882,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580735,1035293.00
09/22/2016 17:45,2,1.498,ACTIVE,213.74,351.97,59.949,1474580703,"201051344001093","219011344069620",29.20,21.00,0,333.93,369.40,44.4,40.9,0.349,561715.3,561715.3,1882,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580736,1035294.00
09/22/2016 17:45,2,1.531,ACTIVE,214.87,353.77,59.970,1474580703,"201051344000900","219011344069620",29.54,21.50,0,335.44,374.21,45.9,42.3,0.371,571983.4,571983.4,1886,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580738,1035295.00
09/22/2016 17:45,2,1.568,ACTIVE,215.09,354.97,59.975,1474580703,"201051344000648","219011344069620",29.48,21.00,0,336.34,375.71,46.9,43.3,0.367,560591.6,560591.6,1876,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580739,1035296.00
09/22/2016 17:45,2,1.646,ACTIVE,215.09,354.97,59.917,1474580703,"201051344000569","219011344069620",29.18,21.80,0,336.64,376.01,48.7,45.1,0.411,571918.2,571918.2,1881,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580739,1035297.00
09/22/2016 17:45,2,1.684,ACTIVE,215.32,355.88,59.975,1474580703,"201051344000983","219011344069620",29.86,21.50,0,336.04,376.31,51.0,47.3,0.424,564450.8,564450.8,1888,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580740,1035298.00
09/22/2016 17:45,2,1.742,ACTIVE,215.32,355.88,59.938,1474580703,"201051344001158","219011344069620",29.36,20.30,0,336.34,378.12,51.9,48.2,0.433,556002.9,556002.9,1878,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580741,1035299.00
09/22/2016 17:45,2,1.809,ACTIVE,215.77,358.58,59.891,1474580703,"201051344000576","219011344069620",29.66,21.50,0,337.24,381.12,54.4,50.5,0.464,563581.9,563581.9,1888,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580742,1035300.00
