ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 17:45,2,1.652,ACTIVE,212.83,350.47,59.949,1474580703,"274151322000087","219011344069620",28.88,27.50,0,334.84,363.09,48.4,44.8,0.318,774221.7,774221.7,1883,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474580743,1035301.00
09/22/2016 18:00,2,1.176,ACTIVE,215.09,351.37,60.023,1474581604,"201051344000645","219011344069620",28.53,22.80,0,328.82,395.55,34.0,30.9,0.265,563059.7,563059.7,1883,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581605,1035302.00
09/22/2016 18:00,2,1.047,ACTIVE,213.06,344.15,59.959,1474581604,"274151322000085","219011344069620",28.25,23.30,0,329.13,380.22,30.0,27.0,0.190,801780.4,801780.4,1867,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581606,1035303.00
09/22/2016 18:00,2,1.166,ACTIVE,215.09,351.67,59.991,1474581604,"201051344000633","219011344069620",28.92,21.50,0,322.21,396.15,34.1,31.0,0.270,554666.3,554666.3,1881,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581606,1035304.00
09/22/2016 18:00,2,1.174,ACTIVE,214.64,350.47,59.991,1474581604,"201051344000469","219011344069620",28.57,20.70,0,323.72,395.85,34.0,30.9,0.270,557302.2,557302.2,1888,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581607,1035305.00
09/22/2016 18:00,2,1.143,ACTIVE,213.51,348.66,59.991,1474581604,"201051344000646","219011344069620",29.36,20.30,0,319.51,391.94,34.0,30.9,0.270,557777.9,557777.9,1876,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581608,1035306.00
09/22/2016 18:00,2,1.074,ACTIVE,212.61,350.17,59.981,1474581604,"274151322000052","219011344069620",28.61,23.00,0,331.23,379.02,31.1,28.1,0.208,824332.6,824332.6,1871,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581609,1035307.00
09/22/2016 18:00,2,1.184,ACTIVE,214.19,349.56,60.002,1474581604,"201051344000585","219011344069620",29.30,21.00,0,321.01,396.15,35.2,32.0,0.274,567843.3,567843.3,1880,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581610,1035308.00
09/22/2016 18:00,2,1.119,ACTIVE,213.74,347.46,60.007,1474581604,"201051344001230","219011344069620",28.71,20.70,0,317.70,390.44,32.6,29.5,0.261,560713.3,560713.3,1882,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581611,1035309.00
09/22/2016 18:00,2,1.121,ACTIVE,214.41,348.96,60.018,1474581604,"201051344000582","219011344069620",29.06,21.80,0,321.91,395.25,33.0,30.0,0.256,553475.9,553475.9,1876,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581612,1035310.00
09/22/2016 18:00,2,1.146,ACTIVE,213.74,348.36,59.996,1474581604,"201051344000955","219011344069620",29.12,21.00,0,320.11,390.14,33.9,30.7,0.270,567522.4,567522.4,1874,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581613,1035311.00
09/22/2016 18:00,2,0.693,ACTIVE,212.61,413.59,59.991,1474581604,"274151322000094","219011344069620",38.68,25.00,0,333.33,455.67,27.1,24.2,0.177,678660.2,678660.2,1911,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581614,1035312.00
09/22/2016 18:00,2,1.168,ACTIVE,214.87,350.17,59.991,1474581604,"201051344000579","219011344069620",29.40,21.30,0,328.82,394.65,34.8,31.6,0.274,571677.3,571677.3,1874,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581615,1035313.00
09/22/2016 18:00,2,1.160,ACTIVE,213.74,348.36,60.002,1474581604,"201051344000890","219011344069620",29.10,21.30,0,320.41,391.64,34.2,31.1,0.261,564764.3,564764.3,1877,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581616,1035314.00
09/22/2016 18:00,2,1.141,ACTIVE,214.19,349.56,60.002,1474581604,"201051344000438","219011344069620",28.92,21.00,0,319.21,394.35,33.5,30.4,0.265,566203.9,566203.9,1877,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581617,1035315.00
09/22/2016 18:00,2,1.143,ACTIVE,213.96,348.36,59.959,1474581604,"201051344000417","219011344069620",29.24,20.70,0,319.21,391.34,33.8,30.7,0.261,557211.2,557211.2,1876,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581618,1035316.00
09/22/2016 18:00,2,1.049,ACTIVE,212.61,343.55,59.991,1474581604,"274151322000083","219011344069620",28.47,23.30,0,329.73,379.92,30.3,27.3,0.208,816814.8,816814.8,1871,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581619,1035317.00
09/22/2016 18:00,2,1.102,ACTIVE,213.29,343.55,60.023,1474581604,"274151322000076","219011344069620",29.34,22.80,0,332.13,380.82,32.9,29.8,0.221,871972.8,871972.8,1881,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581619,1035318.00
09/22/2016 18:00,2,1.148,ACTIVE,214.41,348.96,60.007,1474581604,"201051344000868","219011344069620",29.04,21.50,0,326.12,395.85,33.8,30.7,0.256,556077.2,556077.2,1880,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581621,1035319.00
09/22/2016 18:00,2,1.090,ACTIVE,212.38,347.76,59.996,1474581604,"274151322000095","219011344069620",29.18,23.30,0,330.33,380.22,32.2,29.2,0.212,863171.0,863171.0,1880,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581621,1035320.00
09/22/2016 18:00,2,1.148,ACTIVE,214.41,348.96,60.002,1474581604,"201051344000988","219011344069620",18.83,21.00,0,337.24,388.34,21.9,19.3,0.172,536165.7,536165.7,1875,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581622,1035321.00
09/22/2016 18:00,2,1.156,ACTIVE,213.96,348.36,60.002,1474581604,"201051344001025","219011344069620",29.02,20.70,0,321.31,394.65,34.0,30.9,0.265,566455.1,566455.1,1874,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581623,1035322.00
09/22/2016 18:00,2,1.150,ACTIVE,214.41,349.56,60.002,1474581604,"201051344000458","219011344069620",28.77,22.50,0,325.82,395.55,33.6,30.5,0.274,563433.2,563433.2,1885,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581624,1035323.00
09/22/2016 18:00,2,1.146,ACTIVE,215.32,350.77,60.007,1474581604,"201051344000853","219011344069620",28.98,21.80,0,330.03,396.15,33.7,30.6,0.256,562740.4,562740.4,1892,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581625,1035324.00
09/22/2016 18:00,2,1.111,ACTIVE,214.19,348.96,60.002,1474581604,"201051344000685","219011344069620",29.06,20.70,0,320.11,392.25,32.7,29.7,0.270,565392.7,565392.7,1881,0,0,0,L,1122011218,0,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581626,1035325.00
09/22/2016 18:00,2,1.121,ACTIVE,214.19,348.96,60.028,1474581604,"201051344000917","219011344069620",28.73,22.30,0,320.11,397.35,32.7,29.6,0.256,562341.2,562341.2,1878,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581627,1035326.00
09/22/2016 18:00,2,1.107,ACTIVE,214.19,348.36,60.012,1474581604,"201051344001145","219011344069620",29.18,20.70,0,321.91,393.45,32.7,29.6,0.256,567544.3,567544.3,1878,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581628,1035327.00
09/22/2016 18:00,2,1.129,ACTIVE,214.19,348.66,60.002,1474581604,"201051344000651","219011344069620",29.02,21.30,0,323.41,395.55,33.2,30.1,0.256,560722.4,560722.4,1873,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581629,1035328.00
09/22/2016 18:00,2,1.016,ACTIVE,212.16,348.06,59.996,1474581604,"274151322000088","219011344069620",27.69,23.00,0,329.73,379.32,28.4,25.5,0.177,786043.5,786043.5,1867,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581629,1035329.00
09/22/2016 18:00,2,0.705,ACTIVE,213.29,414.19,59.991,1474581604,"274151322000068","219011344069620",38.53,25.00,0,333.93,458.97,27.8,24.9,0.172,679161.1,679161.1,1907,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581630,1035330.00
09/22/2016 18:00,2,1.146,ACTIVE,213.74,348.06,60.028,1474581604,"201051344001135","219011344069620",29.12,21.00,0,320.11,395.25,33.9,30.8,0.261,556869.9,556869.9,1872,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581631,1035331.00
09/22/2016 18:00,2,1.158,ACTIVE,214.19,348.96,60.002,1474581604,"201051344000594","219011344069620",28.86,21.50,0,323.41,396.75,33.9,30.8,0.265,567840.4,567840.4,1880,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581632,1035332.00
09/22/2016 18:00,2,1.121,ACTIVE,214.19,348.36,59.959,1474581604,"201051344001203","219011344069620",29.24,21.30,0,321.01,396.15,33.2,30.1,0.261,565110.8,565110.8,1879,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581633,1035333.00
09/22/2016 18:00,2,1.018,ACTIVE,212.61,344.15,59.996,1474581604,"274151322000054","219011344069620",28.33,23.50,0,330.33,381.42,29.2,26.3,0.194,802195.4,802195.4,1864,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581634,1035334.00
09/22/2016 18:00,2,1.156,ACTIVE,214.87,349.26,60.007,1474581604,"201051344000867","219011344069620",28.71,22.30,0,323.41,394.95,33.6,30.6,0.256,555140.3,555140.3,1883,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581635,1035335.00
09/22/2016 18:00,2,1.094,ACTIVE,213.96,348.96,60.012,1474581604,"201051344001093","219011344069620",29.36,21.80,0,319.81,393.75,32.6,29.5,0.243,561724.0,561724.0,1883,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581636,1035336.00
09/22/2016 18:00,2,1.107,ACTIVE,214.41,350.47,59.996,1474581604,"201051344000900","219011344069620",29.08,22.30,0,323.72,396.15,32.6,29.6,0.256,571992.2,571992.2,1887,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581637,1035337.00
09/22/2016 18:00,2,1.133,ACTIVE,214.64,348.96,60.002,1474581604,"201051344000648","219011344069620",28.69,21.50,0,323.72,395.85,33.0,29.9,0.261,560600.5,560600.5,1877,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581638,1035338.00
09/22/2016 18:00,2,1.137,ACTIVE,214.64,349.56,60.007,1474581604,"201051344000569","219011344069620",28.80,22.30,0,327.32,395.25,33.2,30.2,0.265,571927.1,571927.1,1882,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581639,1035339.00
09/22/2016 18:00,2,1.156,ACTIVE,214.64,349.56,60.018,1474581604,"201051344000983","219011344069620",28.73,22.00,0,328.52,394.95,33.7,30.6,0.274,564459.9,564459.9,1889,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581640,1035340.00
09/22/2016 18:00,2,1.125,ACTIVE,214.64,350.17,60.034,1474581604,"201051344001158","219011344069620",29.00,21.00,0,329.43,396.15,33.1,30.0,0.265,556011.8,556011.8,1879,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581640,1035341.00
09/22/2016 18:00,2,1.104,ACTIVE,215.09,350.77,60.007,1474581604,"201051344000576","219011344069620",29.06,22.30,0,325.52,395.85,32.5,29.4,0.256,563590.6,563590.6,1889,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581641,1035342.00
09/22/2016 18:00,2,1.023,ACTIVE,212.83,347.16,60.002,1474581604,"274151322000087","219011344069620",27.81,28.30,0,332.13,379.32,28.8,25.9,0.164,774229.5,774229.5,1884,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474581642,1035343.00
09/22/2016 18:15,2,1.699,ACTIVE,215.77,356.78,59.981,1474582503,"201051344000645","219011344069620",29.20,23.50,0,337.84,387.44,50.3,46.6,0.402,563069.3,563069.3,1884,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582505,1035344.00
09/22/2016 18:15,2,1.496,ACTIVE,213.06,352.87,59.975,1474582503,"274151322000085","219011344069620",28.61,23.80,0,336.64,369.70,43.4,39.9,0.296,801788.7,801788.7,1868,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582505,1035345.00
09/22/2016 18:15,2,1.695,ACTIVE,215.54,355.58,59.975,1474582503,"201051344000633","219011344069620",29.38,22.00,0,336.34,387.44,50.5,46.8,0.420,554675.9,554675.9,1882,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582506,1035346.00
09/22/2016 18:15,2,1.680,ACTIVE,215.54,355.58,59.975,1474582503,"201051344000469","219011344069620",29.32,21.30,0,336.94,387.74,49.9,46.3,0.411,557311.7,557311.7,1889,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582507,1035347.00
09/22/2016 18:15,2,1.699,ACTIVE,213.96,354.07,59.933,1474582503,"201051344000646","219011344069620",29.46,20.70,0,335.14,388.94,50.8,47.1,0.415,557787.6,557787.6,1877,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582508,1035348.00
09/22/2016 18:15,2,1.525,ACTIVE,212.83,345.96,59.996,1474582503,"274151322000052","219011344069620",29.18,23.50,0,335.44,370.00,45.1,41.6,0.305,824341.3,824341.3,1872,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582509,1035349.00
09/22/2016 18:15,2,1.855,ACTIVE,214.64,355.58,59.970,1474582503,"201051344000585","219011344069620",29.38,21.30,0,336.04,391.34,55.2,51.4,0.446,567853.7,567853.7,1881,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582510,1035350.00
09/22/2016 18:15,2,1.609,ACTIVE,213.96,352.27,59.970,1474582503,"201051344001230","219011344069620",29.86,21.30,0,334.24,385.63,48.7,45.1,0.402,560722.6,560722.6,1883,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582511,1035351.00
09/22/2016 18:15,2,1.701,ACTIVE,214.87,354.97,59.965,1474582503,"201051344000582","219011344069620",29.30,22.50,0,336.04,389.84,50.5,46.8,0.407,553485.5,553485.5,1877,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582512,1035352.00
09/22/2016 18:15,2,1.629,ACTIVE,213.96,352.27,60.002,1474582503,"201051344000955","219011344069620",29.50,21.80,0,333.93,385.33,48.7,45.1,0.402,567531.9,567531.9,1875,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582513,1035353.00
09/22/2016 18:15,2,1.014,ACTIVE,213.29,423.50,59.965,1474582503,"274151322000094","219011344069620",39.50,25.80,0,391.64,451.76,40.9,37.5,0.274,678668.0,678668.0,1912,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582514,1035354.00
09/22/2016 18:15,2,1.723,ACTIVE,215.54,356.18,60.007,1474582503,"201051344000579","219011344069620",29.62,21.80,0,337.84,387.74,51.7,48.0,0.420,571687.3,571687.3,1875,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582514,1035355.00
09/22/2016 18:15,2,1.703,ACTIVE,213.96,353.47,59.970,1474582503,"201051344000890","219011344069620",29.34,21.50,0,335.44,388.04,50.6,47.0,0.402,564774.1,564774.1,1878,0,0,0,L,1122011218,0,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582515,1035356.00
09/22/2016 18:15,2,1.641,ACTIVE,214.64,354.97,59.970,1474582503,"201051344000438","219011344069620",29.88,21.50,0,336.64,388.94,49.7,46.0,0.407,566213.6,566213.6,1878,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582516,1035357.00
09/22/2016 18:15,2,1.674,ACTIVE,214.64,354.07,59.970,1474582503,"201051344000417","219011344069620",29.44,21.30,0,335.74,388.04,50.0,46.3,0.411,557220.9,557220.9,1877,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582518,1035358.00
09/22/2016 18:15,2,1.570,ACTIVE,212.83,350.77,59.975,1474582503,"274151322000083","219011344069620",29.30,24.00,0,335.74,371.81,46.7,43.1,0.323,816823.7,816823.7,1872,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582519,1035359.00
09/22/2016 18:15,2,1.617,ACTIVE,213.51,354.67,59.965,1474582503,"274151322000076","219011344069620",29.96,23.30,0,336.94,373.61,49.0,45.4,0.336,871982.4,871982.4,1882,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582520,1035360.00
09/22/2016 18:15,2,1.680,ACTIVE,215.09,354.97,59.970,1474582503,"201051344000868","219011344069620",29.30,22.00,0,336.64,387.74,49.9,46.2,0.398,556086.9,556086.9,1881,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582521,1035361.00
09/22/2016 18:15,2,1.676,ACTIVE,213.06,352.87,59.959,1474582503,"274151322000095","219011344069620",29.96,23.80,0,335.44,373.91,50.8,47.1,0.340,863180.7,863180.7,1881,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582521,1035362.00
09/22/2016 18:15,2,1.713,ACTIVE,215.54,351.67,59.991,1474582503,"201051344000988","219011344069620",19.08,21.30,0,336.64,374.51,33.1,30.0,0.261,536171.9,536171.9,1876,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582522,1035363.00
09/22/2016 18:15,2,1.742,ACTIVE,214.41,353.47,59.912,1474582503,"201051344001025","219011344069620",29.58,21.30,0,336.04,390.74,52.2,48.5,0.415,566465.1,566465.1,1875,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582523,1035364.00
09/22/2016 18:15,2,1.729,ACTIVE,215.32,355.58,59.965,1474582503,"201051344000458","219011344069620",29.46,23.00,0,337.24,388.94,51.5,47.8,0.429,563443.1,563443.1,1886,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582524,1035365.00
09/22/2016 18:15,2,1.721,ACTIVE,216.00,356.18,59.959,1474582503,"201051344000853","219011344069620",29.20,22.50,0,337.84,389.54,50.9,47.2,0.411,562750.2,562750.2,1893,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582525,1035366.00
09/22/2016 18:15,2,1.670,ACTIVE,214.41,354.67,59.917,1474582503,"201051344000685","219011344069620",29.66,21.50,0,335.14,388.64,50.2,46.5,0.433,565402.4,565402.4,1882,0,0,0,L,1122011218,0,123.81,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582526,1035367.00
09/22/2016 18:15,2,1.721,ACTIVE,214.64,355.28,59.959,1474582503,"201051344000917","219011344069620",29.38,23.00,0,333.63,390.74,51.3,47.6,0.424,562350.9,562350.9,1879,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582527,1035368.00
09/22/2016 18:15,2,1.701,ACTIVE,214.41,354.07,59.965,1474582503,"201051344001145","219011344069620",29.72,21.30,0,335.74,390.44,51.2,47.5,0.415,567554.1,567554.1,1879,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582528,1035369.00
09/22/2016 18:15,2,1.695,ACTIVE,214.64,354.97,59.959,1474582503,"201051344000651","219011344069620",29.62,21.80,0,336.94,388.94,51.0,47.3,0.415,560732.2,560732.2,1874,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582529,1035370.00
09/22/2016 18:15,2,1.445,ACTIVE,212.61,345.66,59.959,1474582503,"274151322000088","219011344069620",28.61,23.30,0,335.74,368.50,41.8,38.4,0.278,786051.7,786051.7,1868,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582530,1035371.00
09/22/2016 18:15,2,1.051,ACTIVE,213.51,421.40,59.959,1474582503,"274151322000068","219011344069620",39.20,25.50,0,395.55,450.26,41.5,38.2,0.270,679169.1,679169.1,1908,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582531,1035372.00
09/22/2016 18:15,2,1.678,ACTIVE,214.19,353.17,59.959,1474582503,"201051344001135","219011344069620",29.76,21.50,0,334.84,388.34,50.6,46.9,0.411,556879.8,556879.8,1873,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582531,1035373.00
09/22/2016 18:15,2,1.693,ACTIVE,214.64,354.67,59.959,1474582503,"201051344000594","219011344069620",29.62,22.00,0,335.44,389.54,50.8,47.1,0.411,567850.3,567850.3,1881,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582532,1035374.00
09/22/2016 18:15,2,1.631,ACTIVE,214.64,353.17,60.007,1474582503,"201051344001203","219011344069620",29.84,22.30,0,336.04,389.24,49.3,45.7,0.402,565120.4,565120.4,1880,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582533,1035375.00
09/22/2016 18:15,2,1.488,ACTIVE,212.83,353.77,59.954,1474582503,"274151322000054","219011344069620",28.80,24.30,0,335.74,370.60,43.4,40.0,0.287,802203.9,802203.9,1865,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582534,1035376.00
09/22/2016 18:15,2,1.684,ACTIVE,215.32,353.47,59.954,1474582503,"201051344000867","219011344069620",29.30,23.00,0,336.34,388.04,50.0,46.3,0.398,555150.1,555150.1,1884,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582535,1035377.00
09/22/2016 18:15,2,1.576,ACTIVE,214.41,353.77,59.965,1474582503,"201051344001093","219011344069620",28.96,22.00,0,336.04,386.23,46.3,42.8,0.362,561733.3,561733.3,1884,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582536,1035378.00
09/22/2016 18:15,2,1.664,ACTIVE,215.09,355.28,59.965,1474582503,"201051344000900","219011344069620",29.36,23.00,0,336.64,387.74,49.5,45.8,0.398,572001.8,572001.8,1888,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582537,1035379.00
09/22/2016 18:15,2,1.678,ACTIVE,215.54,354.97,59.991,1474582503,"201051344000648","219011344069620",29.08,22.30,0,336.94,387.44,49.5,45.9,0.402,560610.2,560610.2,1878,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582538,1035380.00
09/22/2016 18:15,2,1.684,ACTIVE,215.32,355.58,59.912,1474582503,"201051344000569","219011344069620",29.28,22.80,0,337.24,387.44,50.0,46.3,0.407,571936.9,571936.9,1883,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582539,1035381.00
09/22/2016 18:15,2,1.727,ACTIVE,215.54,355.28,59.986,1474582503,"201051344000983","219011344069620",29.52,22.80,0,335.14,388.94,51.7,47.9,0.429,564469.9,564469.9,1890,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582540,1035382.00
09/22/2016 18:15,2,1.662,ACTIVE,215.54,354.67,59.959,1474582503,"201051344001158","219011344069620",29.34,21.30,0,336.64,387.74,49.5,45.8,0.415,556021.5,556021.5,1880,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582541,1035383.00
09/22/2016 18:15,2,1.664,ACTIVE,215.77,357.08,59.949,1474582503,"201051344000576","219011344069620",28.82,22.50,0,337.24,387.44,48.6,45.0,0.402,563600.2,563600.2,1890,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582542,1035384.00
09/22/2016 18:15,2,1.506,ACTIVE,213.29,353.47,59.954,1474582503,"274151322000087","219011344069620",28.69,29.50,0,336.04,368.50,43.8,40.3,0.274,774238.0,774238.0,1885,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474582542,1035385.00
09/22/2016 18:30,2,1.158,ACTIVE,215.09,350.17,60.012,1474583404,"201051344000645","219011344069620",28.67,23.80,0,338.14,379.92,33.6,30.5,0.265,563078.9,563078.9,1885,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583405,1035386.00
09/22/2016 18:30,2,0.980,ACTIVE,212.83,345.36,59.975,1474583404,"274151322000085","219011344069620",28.55,24.00,0,336.04,362.19,28.3,25.4,0.177,801796.8,801796.8,1869,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583406,1035387.00
09/22/2016 18:30,2,1.158,ACTIVE,215.09,351.07,59.975,1474583404,"201051344000633","219011344069620",28.98,22.30,0,335.74,380.22,34.0,30.9,0.274,554685.6,554685.6,1883,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583407,1035388.00
09/22/2016 18:30,2,1.139,ACTIVE,214.87,349.56,59.970,1474583404,"201051344000469","219011344069620",28.98,21.80,0,338.44,379.32,33.5,30.4,0.270,557321.3,557321.3,1890,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583408,1035389.00
09/22/2016 18:30,2,1.164,ACTIVE,213.29,347.76,59.975,1474583404,"201051344000646","219011344069620",29.28,20.70,0,335.74,376.01,34.6,31.5,0.274,557797.4,557797.4,1878,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583409,1035390.00
09/22/2016 18:30,2,1.016,ACTIVE,212.38,347.16,59.970,1474583404,"274151322000052","219011344069620",28.92,23.50,0,334.24,362.19,29.8,26.8,0.203,824349.8,824349.8,1873,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583410,1035391.00
09/22/2016 18:30,2,1.287,ACTIVE,213.96,349.56,59.981,1474583404,"201051344000585","219011344069620",29.52,21.50,0,336.94,378.72,38.5,35.3,0.305,567864.5,567864.5,1882,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583411,1035392.00
09/22/2016 18:30,2,1.104,ACTIVE,213.51,347.16,60.018,1474583404,"201051344001230","219011344069620",29.06,21.30,0,333.93,373.91,32.5,29.5,0.252,560731.9,560731.9,1884,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583412,1035393.00
09/22/2016 18:30,2,1.178,ACTIVE,214.19,349.86,59.975,1474583404,"201051344000582","219011344069620",28.59,23.00,0,337.84,376.92,34.1,31.0,0.270,553495.2,553495.2,1878,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583412,1035394.00
09/22/2016 18:30,2,1.102,ACTIVE,213.29,346.56,59.965,1474583404,"201051344000955","219011344069620",29.34,22.00,0,335.44,373.61,32.8,29.7,0.261,567541.2,567541.2,1876,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583413,1035395.00
09/22/2016 18:30,2,0.688,ACTIVE,212.38,409.38,59.959,1474583404,"274151322000094","219011344069620",38.11,25.50,0,334.24,441.54,26.6,23.8,0.177,678675.6,678675.6,1913,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583414,1035396.00
09/22/2016 18:30,2,1.178,ACTIVE,214.64,350.17,59.928,1474583404,"201051344000579","219011344069620",29.58,21.80,0,337.84,379.92,35.3,32.1,0.274,571697.2,571697.2,1876,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583415,1035397.00
09/22/2016 18:30,2,1.145,ACTIVE,213.74,347.76,59.975,1474583404,"201051344000890","219011344069620",29.60,21.80,0,335.74,375.11,34.3,31.2,0.261,564783.8,564783.8,1879,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583416,1035398.00
09/22/2016 18:30,2,1.117,ACTIVE,213.96,348.66,59.975,1474583404,"201051344000438","219011344069620",29.50,21.80,0,336.64,376.31,33.5,30.4,0.265,566223.1,566223.1,1879,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583417,1035399.00
09/22/2016 18:30,2,1.156,ACTIVE,213.96,348.36,59.970,1474583404,"201051344000417","219011344069620",28.96,21.30,0,336.04,374.81,34.0,30.9,0.265,557230.5,557230.5,1878,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583418,1035400.00
09/22/2016 18:30,2,1.049,ACTIVE,212.38,344.76,59.991,1474583404,"274151322000083","219011344069620",29.14,24.00,0,335.14,363.69,30.9,27.9,0.212,816832.5,816832.5,1873,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583419,1035401.00
09/22/2016 18:30,2,1.062,ACTIVE,213.06,349.26,59.970,1474583404,"274151322000076","219011344069620",29.78,23.30,0,334.84,364.89,32.1,29.1,0.212,871991.6,871991.6,1883,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583420,1035402.00
09/22/2016 18:30,2,1.133,ACTIVE,214.41,348.96,59.981,1474583404,"201051344000868","219011344069620",29.12,22.80,0,337.24,375.71,33.4,30.3,0.256,556096.4,556096.4,1882,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583421,1035403.00
09/22/2016 18:30,2,1.125,ACTIVE,212.16,348.06,60.012,1474583404,"274151322000095","219011344069620",29.38,23.80,0,334.84,365.49,33.5,30.4,0.221,863190.3,863190.3,1882,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583421,1035404.00
09/22/2016 18:30,2,1.148,ACTIVE,214.64,348.06,59.965,1474583404,"201051344000988","219011344069620",18.96,21.50,0,337.84,368.50,22.1,19.4,0.181,536178.0,536178.0,1877,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583422,1035405.00
09/22/2016 18:30,2,1.193,ACTIVE,213.74,348.36,59.970,1474583404,"201051344001025","219011344069620",29.36,21.50,0,336.34,376.92,35.5,32.4,0.270,566475.2,566475.2,1876,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583423,1035406.00
09/22/2016 18:30,2,1.186,ACTIVE,214.64,349.86,59.970,1474583404,"201051344000458","219011344069620",29.00,23.30,0,336.94,379.62,34.8,31.7,0.287,563453.0,563453.0,1887,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583424,1035407.00
09/22/2016 18:30,2,1.156,ACTIVE,215.09,350.77,59.975,1474583404,"201051344000853","219011344069620",29.24,22.50,0,337.84,379.92,34.3,31.1,0.274,562759.9,562759.9,1894,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583425,1035408.00
09/22/2016 18:30,2,1.121,ACTIVE,213.96,349.56,59.981,1474583404,"201051344000685","219011344069620",29.60,21.80,0,336.04,376.01,33.6,30.5,0.278,565411.9,565411.9,1883,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583426,1035409.00
09/22/2016 18:30,2,1.166,ACTIVE,213.96,348.96,60.018,1474583404,"201051344000917","219011344069620",29.30,23.30,0,336.64,376.62,34.7,31.5,0.270,562360.7,562360.7,1880,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583427,1035410.00
09/22/2016 18:30,2,1.166,ACTIVE,213.96,349.26,59.981,1474583404,"201051344001145","219011344069620",29.24,21.30,0,336.64,376.92,34.6,31.4,0.274,567563.9,567563.9,1880,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583428,1035411.00
09/22/2016 18:30,2,1.154,ACTIVE,214.19,349.56,59.949,1474583404,"201051344000651","219011344069620",29.26,22.30,0,337.54,377.82,34.2,31.1,0.274,560742.0,560742.0,1875,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583429,1035412.00
09/22/2016 18:30,2,0.932,ACTIVE,212.16,347.16,59.922,1474583404,"274151322000088","219011344069620",28.57,23.30,0,334.84,360.69,27.0,24.1,0.168,786059.5,786059.5,1869,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583430,1035413.00
09/22/2016 18:30,2,0.695,ACTIVE,213.06,416.59,59.959,1474583404,"274151322000068","219011344069620",38.90,25.50,0,334.54,444.24,27.6,24.7,0.177,679176.9,679176.9,1909,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583431,1035414.00
09/22/2016 18:30,2,1.146,ACTIVE,213.51,347.46,59.970,1474583404,"201051344001135","219011344069620",29.64,21.80,0,335.44,375.71,34.4,31.3,0.261,556889.6,556889.6,1874,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583432,1035415.00
09/22/2016 18:30,2,1.146,ACTIVE,214.19,349.26,59.949,1474583404,"201051344000594","219011344069620",29.42,22.00,0,336.64,376.62,34.2,31.1,0.270,567860.1,567860.1,1882,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583433,1035416.00
09/22/2016 18:30,2,1.117,ACTIVE,213.96,348.36,59.975,1474583404,"201051344001203","219011344069620",29.18,22.30,0,337.24,376.01,33.0,30.0,0.265,565129.8,565129.8,1881,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583434,1035417.00
09/22/2016 18:30,2,0.986,ACTIVE,212.38,344.76,59.965,1474583404,"274151322000054","219011344069620",28.51,24.00,0,334.54,362.19,28.5,25.6,0.190,802212.0,802212.0,1866,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583435,1035418.00
09/22/2016 18:30,2,1.150,ACTIVE,214.64,348.96,59.991,1474583404,"201051344000867","219011344069620",28.84,23.00,0,337.54,375.11,33.6,30.5,0.261,555159.7,555159.7,1885,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583436,1035419.00
09/22/2016 18:30,2,1.031,ACTIVE,213.96,347.76,59.981,1474583404,"201051344001093","219011344069620",29.24,22.30,0,337.24,376.01,30.6,27.6,0.225,561742.1,561742.1,1885,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583437,1035420.00
09/22/2016 18:30,2,1.111,ACTIVE,214.64,349.56,59.928,1474583404,"201051344000900","219011344069620",29.22,23.80,0,337.24,378.42,33.0,29.9,0.261,572011.3,572011.3,1889,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583438,1035421.00
09/22/2016 18:30,2,1.137,ACTIVE,214.87,349.56,59.965,1474583404,"201051344000648","219011344069620",28.86,22.50,0,338.44,379.02,33.3,30.2,0.261,560619.7,560619.7,1879,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583439,1035422.00
09/22/2016 18:30,2,1.146,ACTIVE,214.87,349.56,59.996,1474583404,"201051344000569","219011344069620",28.94,23.30,0,337.54,378.72,33.6,30.5,0.265,571946.5,571946.5,1884,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583440,1035423.00
09/22/2016 18:30,2,1.189,ACTIVE,214.87,349.56,59.975,1474583404,"201051344000983","219011344069620",29.06,22.80,0,337.24,378.72,35.1,31.9,0.283,564479.9,564479.9,1891,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583441,1035424.00
09/22/2016 18:30,2,1.135,ACTIVE,214.64,349.26,59.922,1474583404,"201051344001158","219011344069620",28.86,21.50,0,337.84,378.42,33.2,30.1,0.265,556031.0,556031.0,1881,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583442,1035425.00
09/22/2016 18:30,2,1.105,ACTIVE,215.09,350.77,59.965,1474583404,"201051344000576","219011344069620",28.98,23.30,0,336.64,381.42,32.4,29.4,0.256,563609.5,563609.5,1891,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583442,1035426.00
09/22/2016 18:30,2,1.004,ACTIVE,212.61,345.96,59.965,1474583404,"274151322000087","219011344069620",28.33,29.80,0,334.84,361.29,28.8,25.9,0.168,774246.3,774246.3,1886,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474583443,1035427.00
09/22/2016 18:45,2,0.723,ACTIVE,214.64,345.96,59.991,1474584304,"201051344000645","219011344069620",28.96,23.50,0,337.84,366.10,21.2,18.6,0.155,563084.5,563084.5,1886,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584305,1035428.00
09/22/2016 18:45,2,0.604,ACTIVE,212.38,340.25,59.986,1474584304,"274151322000085","219011344069620",28.45,23.80,0,335.14,353.77,17.4,14.8,0.110,801801.8,801801.8,1870,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584306,1035429.00
09/22/2016 18:45,2,0.738,ACTIVE,214.41,346.86,60.002,1474584304,"201051344000633","219011344069620",29.06,21.80,0,335.74,366.70,21.8,19.1,0.168,554691.7,554691.7,1884,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584307,1035430.00
09/22/2016 18:45,2,0.736,ACTIVE,214.19,345.36,59.986,1474584304,"201051344000469","219011344069620",28.65,21.50,0,337.24,365.49,21.4,18.7,0.159,557327.3,557327.3,1891,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584308,1035431.00
09/22/2016 18:45,2,0.768,ACTIVE,213.29,344.76,59.996,1474584304,"201051344000646","219011344069620",28.86,20.30,0,333.63,363.69,22.5,19.8,0.168,557803.7,557803.7,1879,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584309,1035432.00
09/22/2016 18:45,2,0.637,ACTIVE,211.93,344.15,59.996,1474584304,"274151322000052","219011344069620",28.88,23.00,0,331.83,354.37,18.6,16.1,0.128,824355.1,824355.1,1874,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584310,1035433.00
09/22/2016 18:45,2,0.869,ACTIVE,213.74,345.66,60.039,1474584304,"201051344000585","219011344069620",29.10,21.00,0,333.93,366.10,25.6,22.8,0.194,567871.7,567871.7,1883,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584310,1035434.00
09/22/2016 18:45,2,0.707,ACTIVE,213.29,342.65,59.986,1474584304,"201051344001230","219011344069620",28.71,21.30,0,334.24,361.89,20.6,17.9,0.146,560737.7,560737.7,1885,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584311,1035435.00
09/22/2016 18:45,2,0.752,ACTIVE,213.96,345.06,59.991,1474584304,"201051344000582","219011344069620",28.77,23.00,0,336.64,364.29,21.9,19.2,0.150,553501.4,553501.4,1879,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584312,1035436.00
09/22/2016 18:45,2,0.721,ACTIVE,213.06,343.25,60.002,1474584304,"201051344000955","219011344069620",28.82,21.80,0,333.63,362.19,21.1,18.4,0.150,567547.1,567547.1,1877,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584313,1035437.00
09/22/2016 18:45,2,0.416,ACTIVE,212.38,410.28,59.991,1474584304,"274151322000094","219011344069620",38.35,25.30,0,333.33,425.61,16.2,13.8,0.106,678680.2,678680.2,1914,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584314,1035438.00
09/22/2016 18:45,2,0.783,ACTIVE,214.19,345.66,59.996,1474584304,"201051344000579","219011344069620",28.96,21.50,0,336.04,365.49,23.0,20.3,0.164,571703.7,571703.7,1877,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584315,1035439.00
09/22/2016 18:45,2,0.760,ACTIVE,213.29,343.55,59.959,1474584304,"201051344000890","219011344069620",28.77,21.50,0,334.84,364.59,22.1,19.4,0.155,564790.1,564790.1,1880,0,0,0,L,1122011218,0,122.91,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584316,1035440.00
09/22/2016 18:45,2,0.723,ACTIVE,213.51,344.76,60.018,1474584304,"201051344000438","219011344069620",29.28,21.50,0,335.74,363.39,21.5,18.8,0.146,566229.1,566229.1,1880,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584317,1035441.00
09/22/2016 18:45,2,0.762,ACTIVE,213.51,344.76,59.975,1474584304,"201051344000417","219011344069620",28.86,21.30,0,334.24,364.29,22.3,19.6,0.155,557236.7,557236.7,1879,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584318,1035442.00
09/22/2016 18:45,2,0.664,ACTIVE,212.38,342.05,59.975,1474584304,"274151322000083","219011344069620",28.94,23.80,0,332.43,354.97,19.5,16.9,0.128,816838.1,816838.1,1874,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584319,1035443.00
