ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 18:45,2,0.664,ACTIVE,212.83,343.25,60.028,1474584304,"274151322000076","219011344069620",29.36,23.00,0,333.03,355.88,19.7,17.1,0.124,871997.3,871997.3,1884,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584320,1035444.00
09/22/2016 18:45,2,0.721,ACTIVE,213.96,345.06,60.007,1474584304,"201051344000868","219011344069620",28.90,22.50,0,336.04,364.29,21.1,18.5,0.150,556102.3,556102.3,1883,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584320,1035445.00
09/22/2016 18:45,2,0.697,ACTIVE,211.93,343.85,59.996,1474584304,"274151322000095","219011344069620",29.36,23.50,0,334.84,355.88,20.8,18.1,0.133,863196.3,863196.3,1883,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584321,1035446.00
09/22/2016 18:45,2,0.732,ACTIVE,213.96,345.06,60.012,1474584304,"201051344000988","219011344069620",18.81,21.30,0,336.34,359.18,14.0,11.6,0.102,536181.8,536181.8,1878,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584322,1035447.00
09/22/2016 18:45,2,0.771,ACTIVE,213.51,344.45,59.996,1474584304,"201051344001025","219011344069620",29.20,21.30,0,335.74,364.89,22.8,20.1,0.168,566481.7,566481.7,1877,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584323,1035448.00
09/22/2016 18:45,2,0.766,ACTIVE,214.19,345.66,59.981,1474584304,"201051344000458","219011344069620",28.88,23.00,0,336.04,365.80,22.4,19.7,0.168,563459.3,563459.3,1888,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584324,1035449.00
09/22/2016 18:45,2,0.744,ACTIVE,214.87,346.86,59.996,1474584304,"201051344000853","219011344069620",28.96,22.30,0,338.14,367.00,21.9,19.2,0.159,562766.1,562766.1,1895,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584325,1035450.00
09/22/2016 18:45,2,0.719,ACTIVE,213.74,345.66,59.991,1474584304,"201051344000685","219011344069620",29.24,21.50,0,335.14,365.19,21.3,18.6,0.168,565418.0,565418.0,1884,0,0,0,L,1122011218,0,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584326,1035451.00
09/22/2016 18:45,2,0.752,ACTIVE,213.74,345.06,60.007,1474584304,"201051344000917","219011344069620",28.98,23.30,0,335.44,364.89,22.1,19.4,0.159,562367.0,562367.0,1881,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584327,1035452.00
09/22/2016 18:45,2,0.734,ACTIVE,213.51,344.76,60.028,1474584304,"201051344001145","219011344069620",29.44,20.70,0,336.64,364.89,21.9,19.2,0.159,567570.2,567570.2,1881,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584328,1035453.00
09/22/2016 18:45,2,0.748,ACTIVE,213.74,345.06,60.002,1474584304,"201051344000651","219011344069620",28.71,22.00,0,336.04,364.89,21.8,19.1,0.159,560748.2,560748.2,1876,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584329,1035454.00
09/22/2016 18:45,2,0.527,ACTIVE,211.93,341.75,59.996,1474584304,"274151322000088","219011344069620",29.10,23.00,0,334.24,352.57,15.6,13.1,0.097,786064.1,786064.1,1870,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584330,1035455.00
09/22/2016 18:45,2,0.447,ACTIVE,212.83,409.68,59.991,1474584304,"274151322000068","219011344069620",38.61,25.30,0,333.33,430.12,17.6,15.0,0.102,679181.8,679181.8,1910,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584331,1035456.00
09/22/2016 18:45,2,0.768,ACTIVE,213.29,343.85,60.002,1474584304,"201051344001135","219011344069620",28.88,21.80,0,334.24,363.39,22.5,19.8,0.155,556895.9,556895.9,1875,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584332,1035457.00
09/22/2016 18:45,2,0.740,ACTIVE,213.96,345.66,60.002,1474584304,"201051344000594","219011344069620",28.94,21.80,0,335.74,365.19,21.7,19.1,0.159,567866.2,567866.2,1883,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584332,1035458.00
09/22/2016 18:45,2,0.715,ACTIVE,213.74,343.85,60.002,1474584304,"201051344001203","219011344069620",28.80,22.30,0,336.04,363.99,20.9,18.2,0.150,565135.8,565135.8,1882,0,0,0,L,1122011218,0,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584333,1035459.00
09/22/2016 18:45,2,0.389,ACTIVE,212.16,340.55,59.991,1474584304,"274151322000054","219011344069620",30.34,23.50,0,334.24,353.77,11.9,9.6,0.075,802215.7,802215.7,1867,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584334,1035460.00
09/22/2016 18:45,2,0.736,ACTIVE,214.41,345.06,60.002,1474584304,"201051344000867","219011344069620",28.43,22.80,0,336.04,364.89,21.3,18.6,0.150,555165.7,555165.7,1886,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584335,1035461.00
09/22/2016 18:45,2,0.652,ACTIVE,213.51,343.55,59.996,1474584304,"201051344001093","219011344069620",28.86,22.00,0,335.74,361.29,19.1,16.5,0.128,561747.5,561747.5,1886,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584336,1035462.00
09/22/2016 18:45,2,0.586,ACTIVE,213.96,345.06,59.991,1474584304,"201051344000900","219011344069620",30.10,23.80,0,336.04,364.29,17.9,15.4,0.128,572016.5,572016.5,1890,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584337,1035463.00
09/22/2016 18:45,2,0.705,ACTIVE,214.41,345.36,59.996,1474584304,"201051344000648","219011344069620",29.18,22.30,0,337.24,365.19,20.9,18.2,0.150,560625.4,560625.4,1880,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584338,1035464.00
09/22/2016 18:45,2,0.744,ACTIVE,214.19,345.66,60.007,1474584304,"201051344000569","219011344069620",29.00,23.00,0,336.94,365.19,21.9,19.2,0.164,571952.7,571952.7,1885,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584339,1035465.00
09/22/2016 18:45,2,0.773,ACTIVE,214.41,345.36,60.007,1474584304,"201051344000983","219011344069620",28.96,22.50,0,336.34,365.19,22.7,20.0,0.168,564486.3,564486.3,1892,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584340,1035466.00
09/22/2016 18:45,2,0.748,ACTIVE,214.41,345.96,59.991,1474584304,"201051344001158","219011344069620",25.23,21.30,0,336.64,364.59,18.9,16.3,0.128,556037.0,556037.0,1882,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584341,1035467.00
09/22/2016 18:45,2,0.650,ACTIVE,214.87,346.26,60.002,1474584304,"201051344000576","219011344069620",29.84,23.00,0,337.54,365.19,19.8,17.1,0.141,563614.9,563614.9,1892,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584342,1035468.00
09/22/2016 18:45,2,0.645,ACTIVE,212.61,342.05,59.996,1474584304,"274151322000087","219011344069620",27.65,29.30,0,330.93,353.77,18.0,15.5,0.102,774251.4,774251.4,1887,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474584343,1035469.00
09/22/2016 19:00,2,0.359,ACTIVE,214.19,342.35,59.944,1474585203,"201051344000645","219011344069620",27.93,22.80,0,337.24,356.48,10.2,7.9,0.057,563087.4,563087.4,1887,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585204,1035470.00
09/22/2016 19:00,2,0.266,ACTIVE,212.38,338.44,59.944,1474585203,"274151322000085","219011344069620",26.84,23.30,0,335.44,347.46,7.3,5.1,0.035,801803.7,801803.7,1871,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585205,1035471.00
09/22/2016 19:00,2,0.395,ACTIVE,214.19,344.15,59.949,1474585203,"201051344000633","219011344069620",29.02,21.30,0,335.14,357.98,11.7,9.3,0.062,554695.1,554695.1,1885,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585206,1035472.00
09/22/2016 19:00,2,0.457,ACTIVE,213.96,342.65,59.949,1474585203,"201051344000469","219011344069620",27.69,20.70,0,335.14,356.48,12.9,10.5,0.080,557330.9,557330.9,1892,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585207,1035473.00
09/22/2016 19:00,2,0.463,ACTIVE,212.61,339.95,59.970,1474585203,"201051344000646","219011344069620",28.84,20.00,0,334.24,355.28,13.5,11.1,0.075,557807.4,557807.4,1880,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585207,1035474.00
09/22/2016 19:00,2,0.369,ACTIVE,212.38,338.74,59.933,1474585203,"274151322000052","219011344069620",27.93,22.50,0,334.54,347.76,10.4,8.1,0.057,824358.0,824358.0,1875,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585208,1035475.00
09/22/2016 19:00,2,0.533,ACTIVE,213.06,341.45,59.954,1474585203,"201051344000585","219011344069620",28.21,20.70,0,334.84,357.08,15.2,12.8,0.093,567876.0,567876.0,1884,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585209,1035476.00
09/22/2016 19:00,2,0.418,ACTIVE,212.83,339.34,59.949,1474585203,"201051344001230","219011344069620",27.73,20.70,0,333.33,353.77,11.8,9.4,0.062,560741.0,560741.0,1886,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585210,1035477.00
09/22/2016 19:00,2,0.443,ACTIVE,213.29,340.55,59.944,1474585203,"201051344000582","219011344069620",28.25,22.50,0,335.44,355.88,12.7,10.4,0.080,553505.0,553505.0,1880,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585211,1035478.00
09/22/2016 19:00,2,0.447,ACTIVE,212.38,339.34,59.944,1474585203,"201051344000955","219011344069620",28.13,21.30,0,334.24,353.17,12.8,10.4,0.071,567550.7,567550.7,1878,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585212,1035479.00
09/22/2016 19:00,2,0.170,ACTIVE,212.38,374.51,59.949,1474585203,"274151322000094","219011344069620",35.11,24.80,0,336.94,428.91,6.1,3.9,0.027,678682.3,678682.3,1915,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585213,1035480.00
09/22/2016 19:00,2,0.486,ACTIVE,213.74,341.75,59.944,1474585203,"201051344000579","219011344069620",27.45,21.00,0,336.94,356.48,13.6,11.2,0.075,571707.5,571707.5,1878,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585214,1035481.00
09/22/2016 19:00,2,0.459,ACTIVE,212.83,339.95,59.944,1474585203,"201051344000890","219011344069620",28.03,21.00,0,334.84,354.37,13.1,10.7,0.071,564793.7,564793.7,1881,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585215,1035482.00
09/22/2016 19:00,2,0.436,ACTIVE,213.29,340.25,59.954,1474585203,"201051344000438","219011344069620",28.65,20.70,0,334.54,356.18,12.7,10.3,0.071,566232.6,566232.6,1881,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585216,1035483.00
09/22/2016 19:00,2,0.477,ACTIVE,213.06,340.55,59.944,1474585203,"201051344000417","219011344069620",27.87,20.70,0,333.63,355.58,13.5,11.1,0.071,557240.5,557240.5,1880,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585216,1035484.00
09/22/2016 19:00,2,0.309,ACTIVE,212.61,338.44,59.944,1474585203,"274151322000083","219011344069620",28.61,23.00,0,335.14,348.96,8.9,6.7,0.040,816841.1,816841.1,1875,0,0,0,L,1151911521,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585217,1035485.00
09/22/2016 19:00,2,0.344,ACTIVE,212.83,340.85,59.954,1474585203,"274151322000076","219011344069620",28.98,22.50,0,335.74,348.66,10.1,7.8,0.057,872000.4,872000.4,1885,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585218,1035486.00
09/22/2016 19:00,2,0.383,ACTIVE,213.74,341.45,59.928,1474585203,"201051344000868","219011344069620",28.11,22.30,0,335.74,354.97,10.9,8.6,0.057,556105.5,556105.5,1884,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585219,1035487.00
09/22/2016 19:00,2,0.289,ACTIVE,212.38,338.14,59.949,1474585203,"274151322000095","219011344069620",27.27,23.00,0,331.53,348.66,8.0,5.8,0.040,863199.4,863199.4,1884,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585220,1035488.00
09/22/2016 19:00,2,0.430,ACTIVE,213.74,342.65,59.954,1474585203,"201051344000988","219011344069620",18.15,20.70,0,335.44,353.47,7.9,5.7,0.044,536183.9,536183.9,1879,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585221,1035489.00
09/22/2016 19:00,2,0.457,ACTIVE,212.83,339.34,59.949,1474585203,"201051344001025","219011344069620",28.71,20.70,0,334.54,356.18,13.3,10.9,0.080,566485.4,566485.4,1878,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585222,1035490.00
09/22/2016 19:00,2,0.461,ACTIVE,213.74,341.45,59.954,1474585203,"201051344000458","219011344069620",28.21,22.30,0,336.64,357.08,13.2,10.8,0.075,563463.1,563463.1,1889,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585223,1035491.00
09/22/2016 19:00,2,0.439,ACTIVE,214.41,343.25,59.970,1474585203,"201051344000853","219011344069620",28.41,21.50,0,336.94,357.98,12.7,10.3,0.075,562769.7,562769.7,1896,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585224,1035492.00
09/22/2016 19:00,2,0.434,ACTIVE,213.29,341.15,59.959,1474585203,"201051344000685","219011344069620",27.89,20.70,0,334.54,355.88,12.3,9.9,0.080,565421.5,565421.5,1885,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585224,1035493.00
09/22/2016 19:00,2,0.451,ACTIVE,213.06,340.85,59.981,1474585203,"201051344000917","219011344069620",27.59,22.50,0,334.54,356.18,12.6,10.3,0.071,562370.6,562370.6,1882,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585225,1035494.00
09/22/2016 19:00,2,0.344,ACTIVE,213.29,339.95,59.944,1474585203,"201051344001145","219011344069620",30.55,20.00,0,335.44,356.48,10.7,8.4,0.053,567573.4,567573.4,1882,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585226,1035495.00
09/22/2016 19:00,2,0.436,ACTIVE,213.29,341.45,59.949,1474585203,"201051344000651","219011344069620",28.78,21.30,0,335.14,354.97,12.7,10.3,0.075,560751.8,560751.8,1877,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585227,1035496.00
09/22/2016 19:00,2,0.266,ACTIVE,211.93,337.24,59.944,1474585203,"274151322000088","219011344069620",26.36,22.50,0,334.24,346.26,7.1,4.9,0.027,786066.1,786066.1,1871,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585228,1035497.00
09/22/2016 19:00,2,0.197,ACTIVE,213.06,397.66,59.944,1474585203,"274151322000068","219011344069620",37.37,24.80,0,337.84,438.53,7.5,5.3,0.040,679184.1,679184.1,1911,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585229,1035498.00
09/22/2016 19:00,2,0.469,ACTIVE,212.83,339.65,59.944,1474585203,"201051344001135","219011344069620",28.17,21.00,0,334.24,354.37,13.4,11.0,0.075,556899.6,556899.6,1876,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585230,1035499.00
09/22/2016 19:00,2,0.395,ACTIVE,213.51,341.75,59.933,1474585203,"201051344000594","219011344069620",29.36,21.30,0,335.44,355.58,11.8,9.4,0.066,567869.7,567869.7,1884,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585231,1035500.00
09/22/2016 19:00,2,0.459,ACTIVE,213.06,338.44,59.959,1474585203,"201051344001203","219011344069620",22.01,21.50,0,334.54,355.28,10.2,8.0,0.053,565139.1,565139.1,1883,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585232,1035501.00
09/22/2016 19:00,2,0.275,ACTIVE,212.38,339.34,59.944,1474585203,"274151322000054","219011344069620",27.33,23.30,0,334.84,345.06,7.6,5.4,0.040,802217.6,802217.6,1868,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585233,1035502.00
09/22/2016 19:00,2,0.385,ACTIVE,213.96,340.85,59.949,1474585203,"201051344000867","219011344069620",28.43,22.30,0,336.34,355.58,11.1,8.8,0.053,555169.1,555169.1,1887,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585233,1035503.00
09/22/2016 19:00,2,0.393,ACTIVE,213.06,340.25,59.949,1474585203,"201051344001093","219011344069620",28.13,21.50,0,333.93,352.87,11.2,8.9,0.057,561750.6,561750.6,1887,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585234,1035504.00
09/22/2016 19:00,2,0.320,ACTIVE,213.96,342.05,59.917,1474585203,"201051344000900","219011344069620",27.93,23.00,0,336.34,354.37,9.1,6.9,0.053,572018.8,572018.8,1891,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585236,1035505.00
09/22/2016 19:00,2,0.369,ACTIVE,214.19,341.75,59.954,1474585203,"201051344000648","219011344069620",28.33,21.50,0,336.64,355.28,10.6,8.3,0.057,560628.2,560628.2,1881,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585236,1035506.00
09/22/2016 19:00,2,0.414,ACTIVE,213.96,342.65,59.970,1474585203,"201051344000569","219011344069620",29.46,22.50,0,336.34,356.78,12.4,10.0,0.071,571956.2,571956.2,1886,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585237,1035507.00
09/22/2016 19:00,2,0.482,ACTIVE,213.96,342.05,59.944,1474585203,"201051344000983","219011344069620",22.88,21.80,0,336.64,356.48,11.2,8.9,0.066,564489.9,564489.9,1893,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585238,1035508.00
09/22/2016 19:00,2,0.451,ACTIVE,213.96,342.35,59.959,1474585203,"201051344001158","219011344069620",22.78,20.30,0,336.94,355.28,10.4,8.1,0.062,556040.3,556040.3,1883,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585239,1035509.00
09/22/2016 19:00,2,0.355,ACTIVE,214.41,342.95,59.954,1474585203,"201051344000576","219011344069620",27.31,22.00,0,335.74,355.88,9.9,7.6,0.053,563617.5,563617.5,1893,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585240,1035510.00
09/22/2016 19:00,2,0.275,ACTIVE,212.83,339.34,59.938,1474585203,"274151322000087","219011344069620",26.38,27.80,0,335.14,347.76,7.4,5.2,0.027,774253.7,774253.7,1888,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474585241,1035511.00
09/22/2016 19:15,2,0.258,ACTIVE,213.96,340.25,59.944,1474586103,"201051344000645","219011344069620",26.94,22.30,0,336.34,348.36,7.1,4.9,0.031,563088.9,563088.9,1888,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586104,1035512.00
09/22/2016 19:15,2,0.188,ACTIVE,212.38,337.24,59.944,1474586103,"274151322000085","219011344069620",26.46,22.80,0,335.44,342.05,5.0,2.9,0.018,801804.6,801804.6,1872,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586105,1035513.00
09/22/2016 19:15,2,0.275,ACTIVE,213.96,342.05,59.891,1474586103,"201051344000633","219011344069620",27.87,20.30,0,335.44,350.47,7.8,5.6,0.031,554696.9,554696.9,1886,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586106,1035514.00
09/22/2016 19:15,2,0.289,ACTIVE,213.51,339.65,59.938,1474586103,"201051344000469","219011344069620",26.94,19.80,0,334.84,349.56,7.9,5.7,0.031,557332.7,557332.7,1893,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586107,1035515.00
09/22/2016 19:15,2,0.285,ACTIVE,212.38,338.44,59.949,1474586103,"201051344000646","219011344069620",27.71,19.80,0,332.73,348.06,8.0,5.8,0.031,557809.4,557809.4,1881,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586108,1035516.00
09/22/2016 19:15,2,0.225,ACTIVE,212.16,337.84,59.933,1474586103,"274151322000052","219011344069620",26.86,22.00,0,334.54,343.85,6.1,4.0,0.031,824359.4,824359.4,1876,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586109,1035517.00
09/22/2016 19:15,2,0.314,ACTIVE,212.83,339.04,59.938,1474586103,"201051344000585","219011344069620",27.97,20.00,0,333.63,348.96,9.0,6.7,0.035,567878.4,567878.4,1885,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586110,1035518.00
09/22/2016 19:15,2,0.260,ACTIVE,212.38,338.14,59.944,1474586103,"201051344001230","219011344069620",27.43,20.00,0,332.43,345.66,7.2,5.1,0.022,560742.7,560742.7,1887,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586111,1035519.00
09/22/2016 19:15,2,0.256,ACTIVE,213.06,338.74,59.901,1474586103,"201051344000582","219011344069620",28.01,21.80,0,333.33,348.66,7.3,5.1,0.027,553506.8,553506.8,1881,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586112,1035520.00
09/22/2016 19:15,2,0.297,ACTIVE,212.38,337.84,59.959,1474586103,"201051344000955","219011344069620",27.79,20.70,0,332.43,346.26,8.4,6.2,0.027,567552.6,567552.6,1879,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586113,1035521.00
09/22/2016 19:15,2,0.115,ACTIVE,212.38,338.74,59.917,1474586103,"274151322000094","219011344069620",30.47,23.50,0,335.74,378.72,3.6,1.6,0.013,678682.9,678682.9,1916,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586113,1035522.00
09/22/2016 19:15,2,0.301,ACTIVE,213.51,339.95,59.938,1474586103,"201051344000579","219011344069620",28.57,20.30,0,335.14,348.96,8.7,6.5,0.027,571709.7,571709.7,1879,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586114,1035523.00
09/22/2016 19:15,2,0.277,ACTIVE,212.61,337.84,59.938,1474586103,"201051344000890","219011344069620",28.51,20.30,0,332.13,347.46,8.0,5.8,0.027,564795.7,564795.7,1882,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586115,1035524.00
09/22/2016 19:15,2,0.279,ACTIVE,212.61,338.74,59.938,1474586103,"201051344000438","219011344069620",27.55,20.00,0,334.24,347.16,7.8,5.6,0.031,566234.5,566234.5,1882,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586116,1035525.00
09/22/2016 19:15,2,0.303,ACTIVE,212.83,338.44,59.938,1474586103,"201051344000417","219011344069620",27.63,20.00,0,332.73,348.06,8.6,6.3,0.022,557242.6,557242.6,1881,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586117,1035526.00
09/22/2016 19:15,2,0.195,ACTIVE,212.16,337.54,59.938,1474586103,"274151322000083","219011344069620",26.54,22.50,0,334.84,343.25,5.2,3.1,0.022,816842.1,816842.1,1876,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586118,1035527.00
09/22/2016 19:15,2,0.211,ACTIVE,212.61,338.44,59.933,1474586103,"274151322000076","219011344069620",27.65,22.00,0,335.74,343.55,5.9,3.8,0.027,872001.7,872001.7,1886,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586119,1035528.00
09/22/2016 19:15,2,0.271,ACTIVE,213.51,340.25,59.938,1474586103,"201051344000868","219011344069620",27.87,21.50,0,334.54,347.76,7.7,5.5,0.027,556107.2,556107.2,1885,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586120,1035529.00
09/22/2016 19:15,2,0.193,ACTIVE,212.16,337.84,59.917,1474586103,"274151322000095","219011344069620",27.04,22.50,0,334.84,342.05,5.3,3.2,0.027,863200.5,863200.5,1885,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586121,1035530.00
09/22/2016 19:15,2,0.250,ACTIVE,213.51,340.85,59.944,1474586103,"201051344000988","219011344069620",18.01,20.00,0,333.63,348.96,4.6,2.5,0.009,536184.9,536184.9,1880,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586122,1035531.00
09/22/2016 19:15,2,0.266,ACTIVE,212.38,337.54,59.901,1474586103,"201051344001025","219011344069620",28.11,20.00,0,333.03,347.46,7.6,5.4,0.031,566487.3,566487.3,1879,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586122,1035532.00
09/22/2016 19:15,2,0.277,ACTIVE,213.51,339.65,59.933,1474586103,"201051344000458","219011344069620",27.49,21.80,0,334.54,348.66,7.8,5.6,0.031,563465.0,563465.0,1890,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586123,1035533.00
09/22/2016 19:15,2,0.270,ACTIVE,214.19,341.45,59.944,1474586103,"201051344000853","219011344069620",27.99,20.70,0,336.34,349.86,7.7,5.5,0.027,562771.5,562771.5,1897,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586124,1035534.00
09/22/2016 19:15,2,0.236,ACTIVE,213.06,339.34,59.949,1474586103,"201051344000685","219011344069620",28.45,19.80,0,333.33,348.66,6.9,4.7,0.027,565423.1,565423.1,1886,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586125,1035535.00
09/22/2016 19:15,2,0.252,ACTIVE,212.61,339.34,59.949,1474586103,"201051344000917","219011344069620",27.97,21.80,0,333.03,348.06,7.2,5.0,0.018,562372.3,562372.3,1883,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586126,1035536.00
09/22/2016 19:15,2,0.242,ACTIVE,212.83,339.04,59.949,1474586103,"201051344001145","219011344069620",27.87,19.50,0,334.54,347.76,6.8,4.7,0.027,567574.9,567574.9,1883,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586127,1035537.00
09/22/2016 19:15,2,0.273,ACTIVE,212.83,339.04,59.949,1474586103,"201051344000651","219011344069620",26.66,20.70,0,334.24,348.06,7.4,5.2,0.031,560753.6,560753.6,1878,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586128,1035538.00
09/22/2016 19:15,2,0.182,ACTIVE,211.70,337.54,59.949,1474586103,"274151322000088","219011344069620",25.72,22.00,0,334.24,342.05,4.8,2.7,0.022,786067.0,786067.0,1872,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586129,1035539.00
09/22/2016 19:15,2,0.139,ACTIVE,212.61,338.14,59.944,1474586103,"274151322000068","219011344069620",30.77,23.50,0,336.04,401.26,4.4,2.3,0.013,679185.1,679185.1,1912,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586130,1035540.00
09/22/2016 19:15,2,0.289,ACTIVE,212.38,337.24,59.959,1474586103,"201051344001135","219011344069620",27.89,20.30,0,332.43,346.56,8.2,6.0,0.031,556901.6,556901.6,1877,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586131,1035541.00
09/22/2016 19:15,2,0.277,ACTIVE,213.29,339.95,59.949,1474586103,"201051344000594","219011344069620",27.69,20.70,0,334.24,349.56,7.8,5.6,0.027,567871.5,567871.5,1885,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586132,1035542.00
09/22/2016 19:15,2,0.273,ACTIVE,212.83,338.44,59.938,1474586103,"201051344001203","219011344069620",27.25,21.00,0,332.73,346.26,7.6,5.4,0.027,565140.8,565140.8,1884,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586132,1035543.00
09/22/2016 19:15,2,0.195,ACTIVE,212.16,338.44,59.933,1474586103,"274151322000054","219011344069620",26.46,22.80,0,334.24,342.35,5.3,3.2,0.018,802218.7,802218.7,1869,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586133,1035544.00
09/22/2016 19:15,2,0.275,ACTIVE,213.74,339.65,59.944,1474586103,"201051344000867","219011344069620",27.85,21.50,0,334.84,347.46,7.8,5.6,0.027,555170.8,555170.8,1888,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586134,1035545.00
09/22/2016 19:15,2,0.266,ACTIVE,212.61,338.74,59.954,1474586103,"201051344001093","219011344069620",28.05,21.00,0,333.93,347.16,7.6,5.4,0.022,561752.2,561752.2,1888,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586135,1035546.00
09/22/2016 19:15,2,0.234,ACTIVE,213.51,340.85,59.949,1474586103,"201051344000900","219011344069620",27.15,22.30,0,335.74,347.46,6.5,4.3,0.027,572020.2,572020.2,1892,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586136,1035547.00
09/22/2016 19:15,2,0.271,ACTIVE,213.96,340.25,59.901,1474586103,"201051344000648","219011344069620",28.03,20.70,0,336.04,348.66,7.7,5.5,0.027,560629.9,560629.9,1882,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586137,1035548.00
09/22/2016 19:15,2,0.266,ACTIVE,213.74,340.25,59.949,1474586103,"201051344000569","219011344069620",28.45,21.80,0,336.64,348.96,7.7,5.5,0.031,571958.1,571958.1,1887,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586138,1035549.00
09/22/2016 19:15,2,0.283,ACTIVE,213.74,339.95,59.917,1474586103,"201051344000983","219011344069620",27.85,21.00,0,334.84,349.26,8.0,5.8,0.031,564491.8,564491.8,1894,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586139,1035550.00
09/22/2016 19:15,2,0.262,ACTIVE,213.51,339.95,59.991,1474586103,"201051344001158","219011344069620",27.93,19.80,0,334.84,348.66,7.4,5.2,0.031,556042.0,556042.0,1884,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586140,1035551.00
09/22/2016 19:15,2,0.260,ACTIVE,213.96,341.45,59.944,1474586103,"201051344000576","219011344069620",28.01,21.30,0,336.34,348.66,7.4,5.2,0.027,563619.1,563619.1,1894,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586141,1035552.00
09/22/2016 19:15,2,0.191,ACTIVE,212.38,338.74,59.938,1474586103,"274151322000087","219011344069620",26.52,26.80,0,334.84,342.95,5.2,3.1,0.013,774254.7,774254.7,1889,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474586142,1035553.00
09/22/2016 19:30,2,0.178,ACTIVE,214.19,340.55,59.949,1474587004,"201051344000645","219011344069620",26.86,21.50,0,335.44,345.66,4.9,2.8,0.004,563089.8,563089.8,1889,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587005,1035554.00
09/22/2016 19:30,2,0.109,ACTIVE,212.38,338.14,59.944,1474587004,"274151322000085","219011344069620",24.87,22.30,0,334.84,340.85,2.8,0.8,0.000,801805.0,801805.0,1873,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587006,1035555.00
09/22/2016 19:30,2,0.205,ACTIVE,214.19,341.75,59.954,1474587004,"201051344000633","219011344069620",25.86,19.80,0,334.24,347.16,5.4,3.3,0.004,554697.9,554697.9,1887,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587007,1035556.00
09/22/2016 19:30,2,0.215,ACTIVE,213.74,340.55,59.959,1474587004,"201051344000469","219011344069620",26.28,19.30,0,333.03,345.66,5.8,3.7,0.009,557333.9,557333.9,1894,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587008,1035557.00
09/22/2016 19:30,2,0.207,ACTIVE,212.38,337.84,59.954,1474587004,"201051344000646","219011344069620",26.56,19.30,0,331.83,343.55,5.6,3.5,0.009,557810.5,557810.5,1882,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587009,1035558.00
09/22/2016 19:30,2,0.137,ACTIVE,212.16,338.14,59.949,1474587004,"274151322000052","219011344069620",26.16,21.50,0,333.63,341.15,3.6,1.6,0.013,824360.0,824360.0,1877,0,0,0,L,1151911521,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587010,1035559.00
09/22/2016 19:30,2,0.221,ACTIVE,212.83,338.44,59.959,1474587004,"201051344000585","219011344069620",26.48,19.80,0,333.03,344.45,6.0,3.8,0.000,567879.6,567879.6,1886,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587011,1035560.00
09/22/2016 19:30,2,0.186,ACTIVE,212.61,337.84,59.944,1474587004,"201051344001230","219011344069620",25.41,19.50,0,331.83,342.05,4.8,2.7,0.004,560743.7,560743.7,1888,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587012,1035561.00
09/22/2016 19:30,2,0.191,ACTIVE,213.06,338.14,59.954,1474587004,"201051344000582","219011344069620",26.16,21.00,0,333.03,343.55,5.1,3.0,0.009,553507.8,553507.8,1882,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587013,1035562.00
09/22/2016 19:30,2,0.221,ACTIVE,212.38,337.84,59.949,1474587004,"201051344000955","219011344069620",25.90,20.00,0,332.73,342.95,5.8,3.7,0.009,567553.8,567553.8,1880,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587014,1035563.00
09/22/2016 19:30,2,0.055,ACTIVE_NO_POWER,212.38,333.93,59.949,1474587004,"274151322000094","219011344069620",28.17,23.00,0,333.03,340.55,1.6,0.0,0.000,678683.1,678683.1,1917,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587015,1035564.00
09/22/2016 19:30,2,0.234,ACTIVE,213.96,339.95,59.965,1474587004,"201051344000579","219011344069620",26.38,19.80,0,334.24,345.96,6.3,4.1,0.004,571710.9,571710.9,1880,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587016,1035565.00
09/22/2016 19:30,2,0.215,ACTIVE,212.61,337.54,59.949,1474587004,"201051344000890","219011344069620",25.45,20.00,0,332.73,343.55,5.6,3.4,0.013,564796.8,564796.8,1883,0,0,0,L,1122011218,0,122.46,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587016,1035566.00
09/22/2016 19:30,2,0.205,ACTIVE,213.06,338.74,59.954,1474587004,"201051344000438","219011344069620",26.18,19.50,0,333.33,343.85,5.4,3.3,0.004,566235.6,566235.6,1883,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587017,1035567.00
09/22/2016 19:30,2,0.232,ACTIVE,212.83,338.14,59.954,1474587004,"201051344000417","219011344069620",26.02,19.80,0,332.13,343.85,6.2,4.0,0.004,557243.8,557243.8,1882,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587018,1035568.00
09/22/2016 19:30,2,0.111,ACTIVE,212.16,337.54,59.922,1474587004,"274151322000083","219011344069620",25.17,22.00,0,334.24,341.45,2.9,0.8,0.004,816842.6,816842.6,1877,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587019,1035569.00
09/22/2016 19:30,2,0.115,ACTIVE,212.83,338.74,59.944,1474587004,"274151322000076","219011344069620",26.76,21.80,0,335.44,341.15,3.1,1.1,0.004,872002.2,872002.2,1887,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587020,1035570.00
09/22/2016 19:30,2,0.203,ACTIVE,213.74,339.95,59.917,1474587004,"201051344000868","219011344069620",25.76,20.70,0,334.24,344.76,5.3,3.2,0.009,556108.3,556108.3,1886,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587021,1035571.00
09/22/2016 19:30,2,0.107,ACTIVE,212.38,337.84,59.944,1474587004,"274151322000095","219011344069620",25.35,22.00,0,334.54,340.85,2.8,0.7,0.004,863200.9,863200.9,1886,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587022,1035572.00
09/22/2016 19:30,2,0.158,ACTIVE,213.51,331.83,59.938,1474587004,"201051344000988","219011344069620",17.89,19.30,0,327.32,347.16,2.9,0.8,0.000,536185.3,536185.3,1881,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587023,1035573.00
09/22/2016 19:30,2,0.186,ACTIVE,212.61,337.54,59.944,1474587004,"201051344001025","219011344069620",26.76,19.50,0,333.33,343.55,5.0,2.9,0.004,566488.3,566488.3,1880,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587024,1035574.00
09/22/2016 19:30,2,0.199,ACTIVE,213.74,339.95,59.938,1474587004,"201051344000458","219011344069620",26.14,21.00,0,334.84,345.06,5.3,3.2,0.004,563466.0,563466.0,1891,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587025,1035575.00
09/22/2016 19:30,2,0.195,ACTIVE,214.41,341.75,59.965,1474587004,"201051344000853","219011344069620",24.55,20.00,0,336.04,345.96,4.9,2.8,0.004,562772.5,562772.5,1898,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587025,1035576.00
09/22/2016 19:30,2,0.180,ACTIVE,213.29,339.65,59.975,1474587004,"201051344000685","219011344069620",25.27,19.50,0,333.03,344.76,4.6,2.5,0.009,565424.0,565424.0,1887,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587026,1035577.00
09/22/2016 19:30,2,0.195,ACTIVE,212.83,338.44,59.954,1474587004,"201051344000917","219011344069620",24.75,21.30,0,330.93,343.55,4.9,2.8,0.000,562373.2,562373.2,1884,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587027,1035578.00
09/22/2016 19:30,2,0.180,ACTIVE,213.06,338.44,59.970,1474587004,"201051344001145","219011344069620",25.09,19.00,0,333.93,344.15,4.6,2.5,0.004,567575.8,567575.8,1884,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587028,1035579.00
09/22/2016 19:30,2,0.195,ACTIVE,212.83,338.14,59.959,1474587004,"201051344000651","219011344069620",25.56,19.80,0,334.24,344.15,5.1,3.0,0.004,560754.6,560754.6,1879,0,0,0,L,1122011218,0,122.91,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587029,1035580.00
09/22/2016 19:30,2,0.098,ACTIVE,211.93,339.04,59.944,1474587004,"274151322000088","219011344069620",23.58,21.80,0,333.63,340.85,2.4,0.3,0.004,786067.4,786067.4,1873,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587030,1035581.00
09/22/2016 19:30,2,0.074,ACTIVE,213.06,339.34,59.938,1474587004,"274151322000068","219011344069620",28.73,23.00,0,335.44,341.15,2.2,0.2,0.000,679185.3,679185.3,1913,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587031,1035582.00
09/22/2016 19:30,2,0.211,ACTIVE,212.38,336.64,59.949,1474587004,"201051344001135","219011344069620",26.06,19.80,0,332.73,342.35,5.6,3.5,0.009,556902.8,556902.8,1878,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587032,1035583.00
09/22/2016 19:30,2,0.201,ACTIVE,213.51,340.25,59.938,1474587004,"201051344000594","219011344069620",25.90,20.00,0,333.63,345.36,5.3,3.2,0.009,567872.6,567872.6,1886,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587033,1035584.00
09/22/2016 19:30,2,0.203,ACTIVE,212.83,337.54,59.949,1474587004,"201051344001203","219011344069620",25.31,20.30,0,333.63,345.06,5.2,3.1,0.004,565141.8,565141.8,1885,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587034,1035585.00
09/22/2016 19:30,2,0.109,ACTIVE,212.38,338.74,59.944,1474587004,"274151322000054","219011344069620",24.57,22.30,0,333.63,340.55,2.8,0.7,0.000,802219.1,802219.1,1870,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587035,1035586.00
09/22/2016 19:30,2,0.205,ACTIVE,213.96,339.65,59.975,1474587004,"201051344000867","219011344069620",25.96,21.00,0,334.54,345.36,5.4,3.3,0.004,555171.8,555171.8,1889,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587035,1035587.00
