ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 19:30,2,0.217,ACTIVE,212.83,338.74,59.954,1474587004,"201051344001093","219011344069620",24.71,20.30,0,333.33,342.95,5.5,3.4,0.000,561753.3,561753.3,1889,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587036,1035588.00
09/22/2016 19:30,2,0.154,ACTIVE,213.74,340.55,59.944,1474587004,"201051344000900","219011344069620",25.80,21.30,0,334.84,345.36,4.0,2.0,0.004,572020.9,572020.9,1893,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587037,1035589.00
09/22/2016 19:30,2,0.203,ACTIVE,213.96,339.95,59.922,1474587004,"201051344000648","219011344069620",25.92,20.00,0,335.14,345.66,5.3,3.2,0.009,560631.0,560631.0,1883,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587038,1035590.00
09/22/2016 19:30,2,0.197,ACTIVE,213.51,339.65,59.944,1474587004,"201051344000569","219011344069620",26.64,21.00,0,333.93,345.66,5.3,3.2,0.009,571959.1,571959.1,1888,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587039,1035591.00
09/22/2016 19:30,2,0.205,ACTIVE,213.74,339.34,59.954,1474587004,"201051344000983","219011344069620",26.02,20.30,0,334.24,345.36,5.5,3.4,0.004,564492.9,564492.9,1895,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587040,1035592.00
09/22/2016 19:30,2,0.186,ACTIVE,213.51,339.95,59.917,1474587004,"201051344001158","219011344069620",25.98,19.30,0,333.63,345.66,4.9,2.8,0.009,556043.0,556043.0,1885,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587041,1035593.00
09/22/2016 19:30,2,0.195,ACTIVE,214.19,341.45,59.949,1474587004,"201051344000576","219011344069620",25.33,20.30,0,335.14,345.66,5.0,2.9,0.004,563620.1,563620.1,1895,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587042,1035594.00
09/22/2016 19:30,2,0.104,ALERT,212.38,312.89,59.970,1474587004,"274151322000087","219011344069620",25.90,25.30,0,296.66,340.85,2.8,0.8,0.000,774255.1,774255.1,1890,0,0,0,L,1151911521,0,121.78,122.91,0002,22,0,0,0,0,0,0,49,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587043,1035595.00
09/22/2016 19:45,2,0.104,ALERT,212.61,300.87,59.965,1474587903,"201051344000645","219011344069620",20.26,20.00,0,299.67,342.95,2.1,0.2,0.000,563090.2,563090.2,1890,0,0,0,L,1122011218,0,121.55,121.78,0002,16,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587905,1035596.00
09/22/2016 19:45,2,0.053,ALERT,210.80,297.26,59.981,1474587903,"274151322000085","219011344069620",19.06,21.30,0,296.06,354.67,1.0,0.0,0.000,801805.1,801805.1,1874,0,0,0,L,1151911521,0,121.55,121.78,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587907,1035597.00
09/22/2016 19:45,2,0.123,ALERT,213.06,300.57,59.986,1474587903,"201051344000633","219011344069620",19.08,18.70,0,297.87,344.15,2.4,0.4,0.000,554698.4,554698.4,1888,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587908,1035598.00
09/22/2016 19:45,2,0.145,ALERT,212.38,300.87,59.965,1474587903,"201051344000469","219011344069620",19.64,17.80,0,298.77,342.65,2.9,0.9,0.000,557334.4,557334.4,1895,0,0,0,L,1122011218,0,120.65,122.01,0002,15,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587910,1035599.00
09/22/2016 19:45,2,0.131,ALERT,211.03,298.47,59.954,1474587903,"201051344000646","219011344069620",18.79,18.30,0,296.66,340.25,2.5,0.5,0.000,557811.1,557811.1,1883,0,0,0,L,1122011218,0,121.55,120.65,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587912,1035600.00
09/22/2016 19:45,2,0.078,ALERT,210.57,298.47,59.954,1474587903,"274151322000052","219011344069620",19.02,20.30,0,296.06,344.76,1.5,0.0,0.000,824360.2,824360.2,1878,0,0,0,L,1151911521,0,120.42,122.01,0002,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587914,1035601.00
09/22/2016 19:45,2,0.146,ALERT,211.48,298.77,59.965,1474587903,"201051344000585","219011344069620",19.04,18.70,0,296.96,341.75,2.9,0.8,0.000,567880.2,567880.2,1887,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587916,1035602.00
09/22/2016 19:45,2,0.127,ALERT,211.25,299.07,59.981,1474587903,"201051344001230","219011344069620",15.33,18.30,0,297.57,340.85,2.0,0.0,0.000,560744.1,560744.1,1889,0,0,0,L,1122011218,0,121.55,120.65,0002,14,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587917,1035603.00
09/22/2016 19:45,2,0.119,ALERT,211.93,299.37,59.944,1474587903,"201051344000582","219011344069620",19.38,19.50,0,297.87,340.85,2.3,0.3,0.000,553508.2,553508.2,1883,0,0,0,L,1122011218,0,121.55,121.33,0002,17,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587919,1035604.00
09/22/2016 19:45,2,0.143,ALERT,211.03,298.77,59.954,1474587903,"201051344000955","219011344069620",18.25,19.00,0,297.26,339.95,2.6,0.6,0.000,567554.4,567554.4,1881,0,0,0,L,1122011218,0,120.88,121.10,0002,16,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587921,1035605.00
09/22/2016 19:45,2,0.000,ALERT,211.03,324.62,59.965,1474587903,"274151322000094","219011344069620",38.78,21.50,0,295.76,391.04,0.0,0.0,0.000,678683.1,678683.1,1918,0,0,0,L,1151911521,0,120.88,122.46,0100,18,0,0,0,0,0,0,230,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1474587923,1035606.00
09/22/2016 19:45,2,0.152,ALERT,212.38,301.47,60.002,1474587903,"201051344000579","219011344069620",18.87,18.70,0,300.27,342.35,3.0,0.9,0.000,571711.6,571711.6,1881,0,0,0,L,1122011218,0,121.10,121.55,0002,14,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587925,1035607.00
09/22/2016 19:45,2,0.139,ALERT,211.03,299.07,59.996,1474587903,"201051344000890","219011344069620",19.02,19.00,0,297.87,340.25,2.7,0.7,0.000,564797.3,564797.3,1884,0,0,0,L,1122011218,0,121.55,120.20,0002,18,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587926,1035608.00
09/22/2016 19:45,2,0.127,ALERT,211.48,298.77,59.959,1474587903,"201051344000438","219011344069620",18.35,18.30,0,297.57,340.85,2.4,0.4,0.000,566236.1,566236.1,1884,0,0,0,L,1122011218,0,121.55,120.88,0002,17,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587928,1035609.00
09/22/2016 19:45,2,0.158,ALERT,211.48,298.17,59.975,1474587903,"201051344000417","219011344069620",18.21,18.70,0,296.66,340.55,2.9,0.9,0.000,557244.5,557244.5,1883,0,0,0,L,1122011218,0,121.33,121.10,0002,16,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587930,1035610.00
09/22/2016 19:45,2,0.055,ALERT,211.03,298.47,59.975,1474587903,"274151322000083","219011344069620",18.65,20.70,0,296.36,357.08,1.0,0.0,0.000,816842.7,816842.7,1878,0,0,0,L,1151911521,0,120.88,122.23,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587932,1035611.00
09/22/2016 19:45,2,0.055,ALERT,211.48,297.87,59.965,1474587903,"274151322000076","219011344069620",19.76,20.70,0,296.06,344.45,1.1,0.0,0.000,872002.3,872002.3,1888,0,0,0,L,1151911521,0,121.10,122.46,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587934,1035612.00
09/22/2016 19:45,2,0.129,ALERT,212.38,301.77,59.965,1474587903,"201051344000868","219011344069620",18.13,19.30,0,300.57,342.35,2.4,0.4,0.000,556108.8,556108.8,1887,0,0,0,L,1122011218,0,121.10,122.01,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587935,1035613.00
09/22/2016 19:45,2,0.047,ALERT,210.80,299.07,59.954,1474587903,"274151322000095","219011344069620",18.83,20.70,0,297.26,354.97,0.9,0.0,0.000,863200.9,863200.9,1887,0,0,0,L,1151911521,0,121.33,122.01,0002,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587937,1035614.00
09/22/2016 19:45,2,0.092,ALERT,212.16,300.87,59.970,1474587903,"201051344000988","219011344069620",16.08,18.00,0,296.96,340.25,1.5,0.0,0.000,536185.4,536185.4,1882,0,0,0,L,1122011218,0,120.88,121.78,0002,14,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587939,1035615.00
09/22/2016 19:45,2,0.117,ALERT,211.25,297.87,59.959,1474587903,"201051344001025","219011344069620",18.89,18.30,0,296.96,340.85,2.2,0.2,0.000,566488.7,566488.7,1881,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587941,1035616.00
09/22/2016 19:45,2,0.119,ALERT,212.16,301.17,59.959,1474587903,"201051344000458","219011344069620",18.69,19.50,0,299.97,342.95,2.3,0.3,0.000,563466.5,563466.5,1892,0,0,0,L,1122011218,0,121.10,121.78,0002,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587943,1035617.00
09/22/2016 19:45,2,0.109,ALERT,212.83,300.87,59.975,1474587903,"201051344000853","219011344069620",17.16,18.70,0,299.97,344.15,1.9,0.0,0.000,562772.9,562772.9,1899,0,0,0,L,1122011218,0,121.55,121.78,0002,17,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587945,1035618.00
09/22/2016 19:45,2,0.094,ALERT,211.70,298.77,59.944,1474587903,"201051344000685","219011344069620",17.55,18.30,0,297.26,341.15,1.7,0.0,0.000,565424.3,565424.3,1888,0,0,0,L,1122011218,0,122.23,120.88,0002,15,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587946,1035619.00
09/22/2016 19:45,2,0.115,ALERT,211.48,298.17,59.965,1474587903,"201051344000917","219011344069620",15.66,19.50,0,295.76,340.55,1.9,0.0,0.000,562373.6,562373.6,1885,0,0,0,L,1122011218,0,121.33,121.10,0002,15,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587948,1035620.00
09/22/2016 19:45,2,0.109,ALERT,211.48,298.47,59.959,1474587903,"201051344001145","219011344069620",16.50,17.80,0,297.87,341.45,1.8,0.0,0.000,567576.1,567576.1,1885,0,0,0,L,1122011218,0,121.33,120.88,0002,17,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587950,1035621.00
09/22/2016 19:45,2,0.117,ALERT,211.48,297.87,59.938,1474587903,"201051344000651","219011344069620",18.05,18.30,0,296.96,340.85,2.2,0.2,0.000,560755.0,560755.0,1880,0,0,0,L,1122011218,0,122.01,120.88,0002,15,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587952,1035622.00
09/22/2016 19:45,2,0.037,ALERT,210.57,297.57,59.965,1474587903,"274151322000088","219011344069620",17.02,20.70,0,296.06,352.87,0.7,0.0,0.000,786067.4,786067.4,1874,0,0,0,L,1151911521,0,121.10,121.78,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587954,1035623.00
09/22/2016 19:45,2,0.010,ALERT,211.48,324.62,59.981,1474587903,"274151322000068","219011344069620",39.04,21.50,0,295.46,392.25,0.0,0.0,0.000,679185.3,679185.3,1914,0,0,0,L,1151911521,0,121.33,122.46,0100,20,0,0,0,0,0,0,220,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1474587955,1035624.00
09/22/2016 19:45,2,0.137,ALERT,211.25,298.77,59.928,1474587903,"201051344001135","219011344069620",18.33,18.30,0,297.57,339.65,2.6,0.6,0.000,556903.3,556903.3,1879,0,0,0,L,1122011218,0,121.33,120.65,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587957,1035625.00
09/22/2016 19:45,2,0.121,ALERT,212.16,301.77,59.959,1474587903,"201051344000594","219011344069620",18.47,19.30,0,299.67,342.35,2.3,0.3,0.000,567873.0,567873.0,1887,0,0,0,L,1122011218,0,121.10,121.33,0002,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587959,1035626.00
09/22/2016 19:45,2,0.127,ALERT,211.48,298.17,59.965,1474587903,"201051344001203","219011344069620",16.92,19.30,0,297.26,342.05,2.2,0.2,0.000,565142.3,565142.3,1886,0,0,0,L,1122011218,0,121.78,120.65,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587961,1035627.00
09/22/2016 19:45,2,0.047,ALERT,210.80,298.77,59.949,1474587903,"274151322000054","219011344069620",17.37,21.30,0,296.06,349.56,0.8,0.0,0.000,802219.2,802219.2,1871,0,0,0,L,1151911521,0,121.10,121.78,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587963,1035628.00
09/22/2016 19:45,2,0.125,ALERT,212.61,300.57,59.965,1474587903,"201051344000867","219011344069620",17.65,19.80,0,299.67,342.35,2.2,0.2,0.000,555172.3,555172.3,1890,0,0,0,L,1122011218,0,121.55,121.55,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587965,1035629.00
09/22/2016 19:45,2,0.148,ALERT,211.25,298.17,59.922,1474587903,"201051344001093","219011344069620",14.71,19.00,0,296.96,340.25,2.2,0.2,0.000,561753.8,561753.8,1890,0,0,0,L,1122011218,0,121.33,120.88,0002,17,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587966,1035630.00
09/22/2016 19:45,2,0.080,ALERT,212.38,301.17,59.965,1474587903,"201051344000900","219011344069620",16.68,19.30,0,299.37,342.05,1.4,0.0,0.000,572021.1,572021.1,1894,0,0,0,L,1122011218,0,121.33,121.55,0002,15,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587968,1035631.00
09/22/2016 19:45,2,0.123,ALERT,212.83,300.27,59.959,1474587903,"201051344000648","219011344069620",17.91,18.70,0,299.37,342.95,2.2,0.2,0.000,560631.5,560631.5,1884,0,0,0,L,1122011218,0,120.88,122.23,0002,15,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587970,1035632.00
09/22/2016 19:45,2,0.123,ALERT,212.61,301.47,59.970,1474587903,"201051344000569","219011344069620",17.77,19.30,0,300.27,342.95,2.2,0.2,0.000,571959.6,571959.6,1889,0,0,0,L,1122011218,0,120.88,122.01,0002,16,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587972,1035633.00
09/22/2016 19:45,2,0.131,ALERT,212.61,301.17,59.965,1474587903,"201051344000983","219011344069620",17.26,19.00,0,300.27,342.05,2.3,0.3,0.000,564493.4,564493.4,1896,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587974,1035634.00
09/22/2016 19:45,2,0.111,ALERT,212.38,300.57,59.959,1474587903,"201051344001158","219011344069620",17.08,18.00,0,299.07,342.65,1.9,0.0,0.000,556043.4,556043.4,1886,0,0,0,L,1122011218,0,120.88,121.55,0002,17,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587976,1035635.00
09/22/2016 19:45,2,0.109,ALERT,212.83,301.47,59.959,1474587903,"201051344000576","219011344069620",16.14,19.30,0,299.67,342.95,1.8,0.0,0.000,563620.5,563620.5,1896,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587978,1035636.00
09/22/2016 19:45,2,0.061,ALERT,210.80,297.26,59.954,1474587903,"274151322000087","219011344069620",13.94,23.50,0,295.46,339.34,0.9,0.0,0.000,774255.1,774255.1,1892,0,0,0,L,1151911521,0,120.88,122.23,0002,20,0,0,0,0,0,0,43,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474587979,1035637.00
09/22/2016 20:00,2,0.000,ALERT,212.38,299.97,59.986,1474588803,"201051344000645","219011344069620",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,563090.2,563090.2,1892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1474588805,1035638.00
09/22/2016 20:00,2,0.000,ALERT,210.57,296.66,59.954,1474588803,"274151322000085","219011344069620",0.00,20.00,0,295.16,311.09,0.0,0.0,0.000,801805.1,801805.1,1876,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1474588807,1035639.00
09/22/2016 20:00,2,0.000,ALERT,212.38,299.67,59.959,1474588803,"201051344000633","219011344069620",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,554698.4,554698.4,1890,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1474588808,1035640.00
09/22/2016 20:00,2,0.000,ALERT,211.93,299.97,59.933,1474588803,"201051344000469","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,557334.5,557334.5,1897,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1474588810,1035641.00
09/22/2016 20:00,2,0.000,ALERT,210.57,297.87,59.965,1474588803,"201051344000646","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,557811.1,557811.1,1885,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1474588812,1035642.00
09/22/2016 20:00,2,0.000,ALERT,210.12,296.66,59.954,1474588803,"274151322000052","219011344069620",0.00,19.30,0,294.86,310.19,0.0,0.0,0.000,824360.2,824360.2,1880,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1474588814,1035643.00
09/22/2016 20:00,2,0.000,ALERT,211.03,298.17,59.965,1474588803,"201051344000585","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,567880.3,567880.3,1889,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1474588816,1035644.00
09/22/2016 20:00,2,0.000,ALERT,210.80,298.17,59.959,1474588803,"201051344001230","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,560744.1,560744.1,1891,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1474588817,1035645.00
09/22/2016 20:00,2,0.000,ALERT,211.48,298.77,59.965,1474588803,"201051344000582","219011344069620",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,553508.2,553508.2,1885,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1474588819,1035646.00
09/22/2016 20:00,2,0.000,ALERT,210.57,298.17,59.944,1474588803,"201051344000955","219011344069620",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,567554.4,567554.4,1883,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1474588821,1035647.00
09/22/2016 20:00,2,0.000,ALERT,210.35,296.36,59.949,1474588803,"274151322000094","219011344069620",0.00,20.00,0,294.56,367.90,0.0,0.0,0.000,678683.1,678683.1,1920,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1474588823,1035648.00
09/22/2016 20:00,2,0.000,ALERT,211.93,300.87,59.965,1474588803,"201051344000579","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,571711.7,571711.7,1883,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1474588825,1035649.00
09/22/2016 20:00,2,0.000,ALERT,210.80,298.47,59.965,1474588803,"201051344000890","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,564797.4,564797.4,1886,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1474588827,1035650.00
09/22/2016 20:00,2,0.000,ALERT,210.80,297.57,59.949,1474588803,"201051344000438","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,566236.1,566236.1,1886,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1474588829,1035651.00
09/22/2016 20:00,2,0.000,ALERT,211.03,297.26,59.959,1474588803,"201051344000417","219011344069620",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,557244.6,557244.6,1885,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1474588830,1035652.00
09/22/2016 20:00,2,0.000,ALERT,210.35,296.66,59.954,1474588803,"274151322000083","219011344069620",0.00,19.30,0,295.46,311.39,0.0,0.0,0.000,816842.7,816842.7,1880,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1474588832,1035653.00
09/22/2016 20:00,2,0.000,ALERT,211.03,297.26,59.959,1474588803,"274151322000076","219011344069620",0.00,19.50,0,294.86,310.49,0.0,0.0,0.000,872002.3,872002.3,1890,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1474588834,1035654.00
09/22/2016 20:00,2,0.000,ALERT,211.93,301.17,59.975,1474588803,"201051344000868","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,556108.8,556108.8,1889,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1474588836,1035655.00
09/22/2016 20:00,2,0.000,ALERT,210.35,297.57,59.933,1474588803,"274151322000095","219011344069620",0.00,19.50,0,296.06,312.29,0.0,0.0,0.000,863200.9,863200.9,1889,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1474588838,1035656.00
09/22/2016 20:00,2,0.000,ALERT,211.70,300.57,59.959,1474588803,"201051344000988","219011344069620",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,536185.4,536185.4,1884,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1474588839,1035657.00
09/22/2016 20:00,2,0.000,ALERT,210.12,296.36,59.959,1474588803,"201051344001025","219011344069620",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,566488.7,566488.7,1883,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1474588841,1035658.00
09/22/2016 20:00,2,0.000,ALERT,211.48,300.27,59.970,1474588803,"201051344000458","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,563466.5,563466.5,1894,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1474588843,1035659.00
09/22/2016 20:00,2,0.000,ALERT,212.38,300.27,59.959,1474588803,"201051344000853","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,562772.9,562772.9,1901,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1474588845,1035660.00
09/22/2016 20:00,2,0.000,ALERT,211.03,297.87,59.965,1474588803,"201051344000685","219011344069620",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,565424.3,565424.3,1890,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1474588847,1035661.00
09/22/2016 20:00,2,0.000,ALERT,210.80,297.26,59.965,1474588803,"201051344000917","219011344069620",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,562373.6,562373.6,1887,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1474588848,1035662.00
09/22/2016 20:00,2,0.000,ALERT,210.35,296.96,59.975,1474588803,"201051344001145","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,567576.1,567576.1,1887,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1474588850,1035663.00
09/22/2016 20:00,2,0.000,ALERT,210.57,296.96,59.965,1474588803,"201051344000651","219011344069620",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,560755.0,560755.0,1882,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1474588852,1035664.00
09/22/2016 20:00,2,0.000,ALERT,209.90,296.66,59.922,1474588803,"274151322000088","219011344069620",0.00,19.50,0,294.56,309.89,0.0,0.0,0.000,786067.4,786067.4,1876,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1474588854,1035665.00
09/22/2016 20:00,2,0.000,ALERT,210.80,295.46,59.959,1474588803,"274151322000068","219011344069620",0.00,20.00,0,293.66,373.61,0.0,0.0,0.000,679185.3,679185.3,1916,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1474588855,1035666.00
09/22/2016 20:00,2,0.000,ALERT,210.57,297.57,59.949,1474588803,"201051344001135","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,556903.4,556903.4,1881,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1474588857,1035667.00
09/22/2016 20:00,2,0.000,ALERT,211.70,301.17,59.959,1474588803,"201051344000594","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,567873.1,567873.1,1889,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1474588859,1035668.00
09/22/2016 20:00,2,0.000,ALERT,211.03,297.57,59.965,1474588803,"201051344001203","219011344069620",0.00,17.80,0,295.76,301.77,0.0,0.0,0.000,565142.3,565142.3,1888,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1474588861,1035669.00
09/22/2016 20:00,2,0.000,ALERT,210.35,297.57,59.944,1474588803,"274151322000054","219011344069620",0.00,20.00,0,294.56,310.79,0.0,0.0,0.000,802219.2,802219.2,1873,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474588863,1035670.00
09/22/2016 20:00,2,0.000,ALERT,212.16,299.97,59.954,1474588803,"201051344000867","219011344069620",0.00,18.00,0,298.47,302.98,0.0,0.0,0.000,555172.3,555172.3,1892,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1474588865,1035671.00
09/22/2016 20:00,2,0.000,ALERT,210.80,297.57,59.959,1474588803,"201051344001093","219011344069620",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,561753.9,561753.9,1892,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1474588866,1035672.00
09/22/2016 20:00,2,0.000,ALERT,211.70,300.27,59.954,1474588803,"201051344000900","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,572021.1,572021.1,1896,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1474588868,1035673.00
09/22/2016 20:00,2,0.000,ALERT,212.16,299.97,59.954,1474588803,"201051344000648","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,560631.5,560631.5,1886,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1474588870,1035674.00
09/22/2016 20:00,2,0.000,ALERT,211.93,300.87,59.970,1474588803,"201051344000569","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,571959.6,571959.6,1891,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1474588872,1035675.00
09/22/2016 20:00,2,0.000,ALERT,211.93,300.57,59.954,1474588803,"201051344000983","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,564493.5,564493.5,1898,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1474588873,1035676.00
09/22/2016 20:00,2,0.000,ALERT,211.93,299.97,59.965,1474588803,"201051344001158","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,556043.4,556043.4,1888,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1474588875,1035677.00
09/22/2016 20:00,2,0.000,ALERT,212.16,300.57,59.959,1474588803,"201051344000576","219011344069620",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,563620.5,563620.5,1898,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1474588877,1035678.00
09/22/2016 20:00,2,0.000,ALERT,210.57,296.66,59.954,1474588803,"274151322000087","219011344069620",0.00,22.00,0,294.26,310.49,0.0,0.0,0.000,774255.1,774255.1,1894,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1474588879,1035679.00
09/22/2016 20:15,2,0.000,ALERT,212.61,300.57,59.949,1474589703,"201051344000645","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,563090.2,563090.2,1894,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589705,1035680.00
09/22/2016 20:15,2,0.000,ALERT,211.25,298.47,59.949,1474589703,"274151322000085","219011344069620",0.00,19.00,0,294.86,301.17,0.0,0.0,0.000,801805.1,801805.1,1878,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589707,1035681.00
09/22/2016 20:15,2,0.000,ALERT,212.83,300.57,59.954,1474589703,"201051344000633","219011344069620",0.00,16.00,0,295.76,301.77,0.0,0.0,0.000,554698.4,554698.4,1892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589709,1035682.00
09/22/2016 20:15,2,0.000,ALERT,212.16,300.27,59.949,1474589703,"201051344000469","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,557334.5,557334.5,1899,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474589711,1035683.00
09/22/2016 20:15,2,0.000,ALERT,211.48,299.07,59.959,1474589703,"201051344000646","219011344069620",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,557811.1,557811.1,1887,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589712,1035684.00
09/22/2016 20:15,2,0.000,ALERT,210.80,297.87,59.954,1474589703,"274151322000052","219011344069620",0.00,18.00,0,294.56,300.57,0.0,0.0,0.000,824360.2,824360.2,1882,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589714,1035685.00
09/22/2016 20:15,2,0.000,ALERT,211.93,299.67,59.959,1474589703,"201051344000585","219011344069620",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,567880.3,567880.3,1891,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589716,1035686.00
09/22/2016 20:15,2,0.000,ALERT,211.70,299.67,59.991,1474589703,"201051344001230","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,560744.1,560744.1,1893,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589718,1035687.00
09/22/2016 20:15,2,0.000,ALERT,212.16,300.27,59.933,1474589703,"201051344000582","219011344069620",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,553508.2,553508.2,1887,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589720,1035688.00
09/22/2016 20:15,2,0.000,ALERT,211.25,299.37,59.954,1474589703,"201051344000955","219011344069620",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,567554.4,567554.4,1885,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589722,1035689.00
09/22/2016 20:15,2,0.000,ALERT,211.25,297.87,59.954,1474589703,"274151322000094","219011344069620",0.00,18.70,0,294.26,299.37,0.0,0.0,0.000,678683.1,678683.1,1922,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589724,1035690.00
09/22/2016 20:15,2,0.000,ALERT,212.16,301.17,59.954,1474589703,"201051344000579","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,571711.7,571711.7,1885,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474589726,1035691.00
09/22/2016 20:15,2,0.000,ALERT,211.48,299.67,59.959,1474589703,"201051344000890","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,564797.4,564797.4,1888,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474589728,1035692.00
09/22/2016 20:15,2,0.000,ALERT,211.93,299.37,59.959,1474589703,"201051344000438","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,566236.1,566236.1,1888,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589729,1035693.00
09/22/2016 20:15,2,0.000,ALERT,211.93,298.77,59.938,1474589703,"201051344000417","219011344069620",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,557244.6,557244.6,1887,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474589731,1035694.00
09/22/2016 20:15,2,0.000,ALERT,211.25,299.07,59.986,1474589703,"274151322000083","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,816842.7,816842.7,1882,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589733,1035695.00
09/22/2016 20:15,2,0.000,ALERT,211.70,298.77,59.959,1474589703,"274151322000076","219011344069620",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,872002.3,872002.3,1892,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589735,1035696.00
09/22/2016 20:15,2,0.000,ALERT,211.93,301.17,59.928,1474589703,"201051344000868","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,556108.8,556108.8,1891,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474589737,1035697.00
09/22/2016 20:15,2,0.000,ALERT,211.25,299.37,59.959,1474589703,"274151322000095","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,863200.9,863200.9,1891,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589738,1035698.00
09/22/2016 20:15,2,0.000,ALERT,211.93,300.27,59.965,1474589703,"201051344000988","219011344069620",0.00,15.80,0,294.86,302.07,0.0,0.0,0.000,536185.4,536185.4,1886,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589740,1035699.00
09/22/2016 20:15,2,0.000,ALERT,211.48,298.47,59.965,1474589703,"201051344001025","219011344069620",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,566488.7,566488.7,1885,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474589742,1035700.00
09/22/2016 20:15,2,0.000,ALERT,212.16,300.57,59.970,1474589703,"201051344000458","219011344069620",0.00,16.70,0,297.57,302.98,0.0,0.0,0.000,563466.5,563466.5,1896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589744,1035701.00
09/22/2016 20:15,2,0.000,ALERT,212.61,300.57,59.922,1474589703,"201051344000853","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,562772.9,562772.9,1903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589746,1035702.00
09/22/2016 20:15,2,0.000,ALERT,212.16,299.37,59.959,1474589703,"201051344000685","219011344069620",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,565424.3,565424.3,1892,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589748,1035703.00
09/22/2016 20:15,2,0.000,ALERT,211.93,298.77,59.959,1474589703,"201051344000917","219011344069620",0.00,17.00,0,293.36,299.97,0.0,0.0,0.000,562373.6,562373.6,1889,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589749,1035704.00
09/22/2016 20:15,2,0.000,ALERT,212.16,299.67,59.965,1474589703,"201051344001145","219011344069620",0.00,15.80,0,295.46,301.77,0.0,0.0,0.000,567576.1,567576.1,1889,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589751,1035705.00
09/22/2016 20:15,2,0.000,ALERT,211.93,298.77,59.965,1474589703,"201051344000651","219011344069620",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,560755.0,560755.0,1884,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589753,1035706.00
09/22/2016 20:15,2,0.000,ALERT,210.80,298.47,59.949,1474589703,"274151322000088","219011344069620",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,786067.4,786067.4,1878,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589755,1035707.00
09/22/2016 20:15,2,0.000,ALERT,211.70,297.57,59.965,1474589703,"274151322000068","219011344069620",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,679185.3,679185.3,1918,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589757,1035708.00
09/22/2016 20:15,2,0.000,ALERT,211.48,299.37,59.965,1474589703,"201051344001135","219011344069620",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,556903.4,556903.4,1883,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589759,1035709.00
09/22/2016 20:15,2,0.000,ALERT,211.93,301.47,60.012,1474589703,"201051344000594","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,567873.1,567873.1,1891,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589760,1035710.00
09/22/2016 20:15,2,0.000,ALERT,211.93,299.07,59.965,1474589703,"201051344001203","219011344069620",0.00,16.30,0,295.76,302.37,0.0,0.0,0.000,565142.3,565142.3,1890,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589762,1035711.00
09/22/2016 20:15,2,0.000,ALERT,211.03,298.47,59.928,1474589703,"274151322000054","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,802219.2,802219.2,1875,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589764,1035712.00
09/22/2016 20:15,2,0.000,ALERT,212.38,300.27,59.970,1474589703,"201051344000867","219011344069620",0.00,16.70,0,297.26,302.37,0.0,0.0,0.000,555172.3,555172.3,1894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589766,1035713.00
09/22/2016 20:15,2,0.000,ALERT,211.93,299.37,59.970,1474589703,"201051344001093","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,561753.9,561753.9,1894,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589768,1035714.00
09/22/2016 20:15,2,0.000,ALERT,212.16,300.87,59.954,1474589703,"201051344000900","219011344069620",0.00,16.00,0,296.96,302.07,0.0,0.0,0.000,572021.1,572021.1,1898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589769,1035715.00
09/22/2016 20:15,2,0.000,ALERT,212.38,300.27,59.970,1474589703,"201051344000648","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,560631.5,560631.5,1888,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589771,1035716.00
09/22/2016 20:15,2,0.000,ALERT,212.16,301.17,59.970,1474589703,"201051344000569","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,571959.6,571959.6,1893,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589773,1035717.00
09/22/2016 20:15,2,0.000,ALERT,212.16,301.17,59.975,1474589703,"201051344000983","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,564493.5,564493.5,1900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589775,1035718.00
09/22/2016 20:15,2,0.000,ALERT,212.16,300.57,60.018,1474589703,"201051344001158","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,556043.4,556043.4,1890,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589777,1035719.00
09/22/2016 20:15,2,0.000,ALERT,212.61,301.17,59.970,1474589703,"201051344000576","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,563620.5,563620.5,1900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589778,1035720.00
09/22/2016 20:15,2,0.000,ALERT,211.25,297.57,59.949,1474589703,"274151322000087","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,774255.1,774255.1,1896,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474589780,1035721.00
09/22/2016 20:30,2,0.000,ALERT,212.83,300.57,59.981,1474590603,"201051344000645","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,563090.2,563090.2,1896,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474590605,1035722.00
09/22/2016 20:30,2,0.000,ALERT,211.48,299.07,59.975,1474590603,"274151322000085","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,801805.1,801805.1,1880,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590607,1035723.00
09/22/2016 20:30,2,0.000,ALERT,212.61,300.27,59.975,1474590603,"201051344000633","219011344069620",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,554698.4,554698.4,1894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474590608,1035724.00
09/22/2016 20:30,2,0.000,ALERT,212.38,300.57,59.965,1474590603,"201051344000469","219011344069620",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,557334.5,557334.5,1901,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590610,1035725.00
09/22/2016 20:30,2,0.000,ALERT,211.48,299.67,59.981,1474590603,"201051344000646","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,557811.1,557811.1,1889,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474590612,1035726.00
09/22/2016 20:30,2,0.000,ALERT,211.03,299.37,59.986,1474590603,"274151322000052","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,824360.2,824360.2,1884,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474590614,1035727.00
09/22/2016 20:30,2,0.000,ALERT,211.93,299.97,59.991,1474590603,"201051344000585","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,567880.3,567880.3,1893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590616,1035728.00
09/22/2016 20:30,2,0.000,ALERT,211.70,300.27,59.981,1474590603,"201051344001230","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,560744.1,560744.1,1895,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590617,1035729.00
09/22/2016 20:30,2,0.000,ALERT,212.38,300.27,59.986,1474590603,"201051344000582","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,553508.2,553508.2,1889,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590619,1035730.00
09/22/2016 20:30,2,0.000,ALERT,211.48,299.97,59.991,1474590603,"201051344000955","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,567554.4,567554.4,1887,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474590621,1035731.00
