ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 20:30,2,0.000,ALERT,211.48,298.17,59.986,1474590603,"274151322000094","219011344069620",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,678683.1,678683.1,1924,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590623,1035732.00
09/22/2016 20:30,2,0.000,ALERT,212.16,300.87,59.996,1474590603,"201051344000579","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,571711.7,571711.7,1887,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590624,1035733.00
09/22/2016 20:30,2,0.000,ALERT,211.70,300.27,59.986,1474590603,"201051344000890","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,564797.4,564797.4,1890,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590626,1035734.00
09/22/2016 20:30,2,0.000,ALERT,211.93,299.67,59.996,1474590603,"201051344000438","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,566236.1,566236.1,1890,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590628,1035735.00
09/22/2016 20:30,2,0.000,ALERT,211.93,299.07,59.981,1474590603,"201051344000417","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,557244.6,557244.6,1889,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590630,1035736.00
09/22/2016 20:30,2,0.000,ALERT,211.25,299.37,59.986,1474590603,"274151322000083","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,816842.7,816842.7,1884,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590632,1035737.00
09/22/2016 20:30,2,0.000,ALERT,211.70,298.77,59.981,1474590603,"274151322000076","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,872002.3,872002.3,1894,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590633,1035738.00
09/22/2016 20:30,2,0.000,ALERT,212.16,300.87,59.944,1474590603,"201051344000868","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,556108.8,556108.8,1893,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590635,1035739.00
09/22/2016 20:30,2,0.000,ALERT,211.25,299.67,59.981,1474590603,"274151322000095","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,863200.9,863200.9,1893,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474590637,1035740.00
09/22/2016 20:30,2,0.000,ALERT,212.16,300.27,59.954,1474590603,"201051344000988","219011344069620",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,536185.4,536185.4,1888,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590639,1035741.00
09/22/2016 20:30,2,0.000,ALERT,211.70,298.77,59.981,1474590603,"201051344001025","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,566488.7,566488.7,1887,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590641,1035742.00
09/22/2016 20:30,2,0.000,ALERT,212.16,300.57,60.007,1474590603,"201051344000458","219011344069620",0.00,16.00,0,297.57,302.98,0.0,0.0,0.000,563466.5,563466.5,1898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590643,1035743.00
09/22/2016 20:30,2,0.000,ALERT,212.83,300.57,59.954,1474590603,"201051344000853","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,562772.9,562772.9,1905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590644,1035744.00
09/22/2016 20:30,2,0.000,ALERT,212.16,299.97,59.986,1474590603,"201051344000685","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,565424.3,565424.3,1894,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590646,1035745.00
09/22/2016 20:30,2,0.000,ALERT,212.16,299.37,59.981,1474590603,"201051344000917","219011344069620",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,562373.6,562373.6,1891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590648,1035746.00
09/22/2016 20:30,2,0.000,ALERT,212.16,299.97,59.991,1474590603,"201051344001145","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,567576.1,567576.1,1891,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474590650,1035747.00
09/22/2016 20:30,2,0.000,ALERT,211.93,299.07,59.991,1474590603,"201051344000651","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,560755.0,560755.0,1886,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590652,1035748.00
09/22/2016 20:30,2,0.000,ALERT,210.80,298.77,59.944,1474590603,"274151322000088","219011344069620",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,786067.4,786067.4,1880,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590654,1035749.00
09/22/2016 20:30,2,0.000,ALERT,212.16,297.87,59.986,1474590603,"274151322000068","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,679185.3,679185.3,1920,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590655,1035750.00
09/22/2016 20:30,2,0.000,ALERT,211.70,299.97,59.981,1474590603,"201051344001135","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,556903.4,556903.4,1885,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590657,1035751.00
09/22/2016 20:30,2,0.000,ALERT,212.16,301.47,59.991,1474590603,"201051344000594","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,567873.1,567873.1,1893,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590659,1035752.00
09/22/2016 20:30,2,0.000,ALERT,211.93,299.37,59.949,1474590603,"201051344001203","219011344069620",0.00,15.50,0,296.36,302.68,0.0,0.0,0.000,565142.3,565142.3,1892,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590661,1035753.00
09/22/2016 20:30,2,0.000,ALERT,211.25,299.67,60.007,1474590603,"274151322000054","219011344069620",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,802219.2,802219.2,1877,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590663,1035754.00
09/22/2016 20:30,2,0.000,ALERT,212.61,300.57,59.981,1474590603,"201051344000867","219011344069620",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,555172.3,555172.3,1896,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474590664,1035755.00
09/22/2016 20:30,2,0.000,ALERT,211.70,299.67,59.981,1474590603,"201051344001093","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,561753.9,561753.9,1896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590666,1035756.00
09/22/2016 20:30,2,0.000,ALERT,212.16,300.27,59.991,1474590603,"201051344000900","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,572021.1,572021.1,1900,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590668,1035757.00
09/22/2016 20:30,2,0.000,ALERT,212.38,299.97,59.986,1474590603,"201051344000648","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,560631.5,560631.5,1890,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590670,1035758.00
09/22/2016 20:30,2,0.000,ALERT,212.38,300.87,59.991,1474590603,"201051344000569","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,571959.6,571959.6,1895,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590672,1035759.00
09/22/2016 20:30,2,0.000,ALERT,212.16,300.87,59.991,1474590603,"201051344000983","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,564493.5,564493.5,1902,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590674,1035760.00
09/22/2016 20:30,2,0.000,ALERT,212.16,300.27,59.981,1474590603,"201051344001158","219011344069620",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,556043.4,556043.4,1892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474590676,1035761.00
09/22/2016 20:30,2,0.000,ALERT,212.83,301.17,59.986,1474590603,"201051344000576","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,563620.5,563620.5,1902,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590677,1035762.00
09/22/2016 20:30,2,0.000,ALERT,211.48,297.87,59.981,1474590603,"274151322000087","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,774255.1,774255.1,1898,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474590679,1035763.00
09/22/2016 20:45,2,0.000,ALERT,212.38,300.27,59.970,1474591503,"201051344000645","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,563090.2,563090.2,1898,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591505,1035764.00
09/22/2016 20:45,2,0.000,ALERT,211.25,298.77,59.954,1474591503,"274151322000085","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,801805.1,801805.1,1882,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591507,1035765.00
09/22/2016 20:45,2,0.000,ALERT,212.61,300.27,59.981,1474591503,"201051344000633","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,554698.4,554698.4,1896,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474591509,1035766.00
09/22/2016 20:45,2,0.000,ALERT,211.93,300.27,59.970,1474591503,"201051344000469","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,557334.5,557334.5,1903,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474591511,1035767.00
09/22/2016 20:45,2,0.000,ALERT,211.70,300.27,59.975,1474591503,"201051344000646","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,557811.1,557811.1,1891,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591513,1035768.00
09/22/2016 20:45,2,0.000,ALERT,211.03,298.77,59.965,1474591503,"274151322000052","219011344069620",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,824360.2,824360.2,1886,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591515,1035769.00
09/22/2016 20:45,2,0.000,ALERT,212.16,300.27,59.996,1474591503,"201051344000585","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,567880.3,567880.3,1895,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591517,1035770.00
09/22/2016 20:45,2,0.000,ALERT,211.93,300.57,59.970,1474591503,"201051344001230","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,560744.1,560744.1,1897,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591518,1035771.00
09/22/2016 20:45,2,0.000,ALERT,212.38,300.87,59.938,1474591503,"201051344000582","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,553508.2,553508.2,1891,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591520,1035772.00
09/22/2016 20:45,2,0.000,ALERT,211.70,300.27,59.996,1474591503,"201051344000955","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,567554.4,567554.4,1889,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474591522,1035773.00
09/22/2016 20:45,2,0.000,ALERT,211.48,298.17,59.959,1474591503,"274151322000094","219011344069620",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,678683.1,678683.1,1926,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591524,1035774.00
09/22/2016 20:45,2,0.000,ALERT,212.16,301.17,59.965,1474591503,"201051344000579","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,571711.7,571711.7,1889,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591526,1035775.00
09/22/2016 20:45,2,0.000,ALERT,211.93,300.87,59.965,1474591503,"201051344000890","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,564797.4,564797.4,1892,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591528,1035776.00
09/22/2016 20:45,2,0.000,ALERT,212.16,300.27,59.965,1474591503,"201051344000438","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,566236.1,566236.1,1892,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591530,1035777.00
09/22/2016 20:45,2,0.000,ALERT,212.38,299.67,59.944,1474591503,"201051344000417","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,557244.6,557244.6,1891,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474591532,1035778.00
09/22/2016 20:45,2,0.000,ALERT,211.48,299.37,59.965,1474591503,"274151322000083","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,816842.7,816842.7,1886,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591533,1035779.00
09/22/2016 20:45,2,0.000,ALERT,211.93,299.07,59.975,1474591503,"274151322000076","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,872002.3,872002.3,1896,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591535,1035780.00
09/22/2016 20:45,2,0.000,ALERT,212.16,301.47,59.933,1474591503,"201051344000868","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,556108.8,556108.8,1895,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591537,1035781.00
09/22/2016 20:45,2,0.000,ALERT,211.48,299.67,59.986,1474591503,"274151322000095","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,863200.9,863200.9,1895,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591539,1035782.00
09/22/2016 20:45,2,0.000,ALERT,211.93,300.57,59.981,1474591503,"201051344000988","219011344069620",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,536185.4,536185.4,1890,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591541,1035783.00
09/22/2016 20:45,2,0.000,ALERT,211.93,299.67,59.986,1474591503,"201051344001025","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,566488.7,566488.7,1889,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591542,1035784.00
09/22/2016 20:45,2,0.000,ALERT,212.16,300.87,59.975,1474591503,"201051344000458","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,563466.5,563466.5,1900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591544,1035785.00
09/22/2016 20:45,2,0.000,ALERT,212.83,300.57,59.975,1474591503,"201051344000853","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,562772.9,562772.9,1907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591546,1035786.00
09/22/2016 20:45,2,0.000,ALERT,212.61,300.57,59.933,1474591503,"201051344000685","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,565424.3,565424.3,1896,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591548,1035787.00
09/22/2016 20:45,2,0.000,ALERT,212.38,299.97,59.944,1474591503,"201051344000917","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,562373.6,562373.6,1893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591550,1035788.00
09/22/2016 20:45,2,0.000,ALERT,212.38,300.57,59.970,1474591503,"201051344001145","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,567576.1,567576.1,1893,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591551,1035789.00
09/22/2016 20:45,2,0.000,ALERT,212.16,299.67,60.012,1474591503,"201051344000651","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,560755.0,560755.0,1888,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474591553,1035790.00
09/22/2016 20:45,2,0.000,ALERT,211.03,298.47,59.981,1474591503,"274151322000088","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,786067.4,786067.4,1882,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591555,1035791.00
09/22/2016 20:45,2,0.000,ALERT,211.93,298.47,59.965,1474591503,"274151322000068","219011344069620",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,679185.3,679185.3,1922,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591557,1035792.00
09/22/2016 20:45,2,0.000,ALERT,211.93,300.57,60.018,1474591503,"201051344001135","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,556903.4,556903.4,1887,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591558,1035793.00
09/22/2016 20:45,2,0.000,ALERT,211.93,301.17,59.981,1474591503,"201051344000594","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,567873.1,567873.1,1895,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591560,1035794.00
09/22/2016 20:45,2,0.000,ALERT,212.38,300.27,60.002,1474591503,"201051344001203","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,565142.3,565142.3,1894,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591562,1035795.00
09/22/2016 20:45,2,0.000,ALERT,211.48,299.07,59.996,1474591503,"274151322000054","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,802219.2,802219.2,1879,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474591564,1035796.00
09/22/2016 20:45,2,0.000,ALERT,212.38,300.57,59.975,1474591503,"201051344000867","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,555172.3,555172.3,1898,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591566,1035797.00
09/22/2016 20:45,2,0.000,ALERT,212.16,300.57,59.975,1474591503,"201051344001093","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,561753.9,561753.9,1898,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474591567,1035798.00
09/22/2016 20:45,2,0.000,ALERT,211.93,300.87,59.981,1474591503,"201051344000900","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,572021.1,572021.1,1902,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591569,1035799.00
09/22/2016 20:45,2,0.000,ALERT,212.38,299.97,59.933,1474591503,"201051344000648","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,560631.5,560631.5,1892,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591571,1035800.00
09/22/2016 20:45,2,0.000,ALERT,212.16,301.17,59.981,1474591503,"201051344000569","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,571959.6,571959.6,1897,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474591573,1035801.00
09/22/2016 20:45,2,0.000,ALERT,212.16,300.87,59.975,1474591503,"201051344000983","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,564493.5,564493.5,1904,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591575,1035802.00
09/22/2016 20:45,2,0.000,ALERT,212.16,300.57,59.986,1474591503,"201051344001158","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,556043.4,556043.4,1894,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591577,1035803.00
09/22/2016 20:45,2,0.000,ALERT,212.61,301.17,59.954,1474591503,"201051344000576","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,563620.5,563620.5,1904,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474591578,1035804.00
09/22/2016 20:45,2,0.000,ALERT,211.48,298.77,59.970,1474591503,"274151322000087","219011344069620",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,774255.1,774255.1,1900,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474591580,1035805.00
09/22/2016 21:00,2,0.000,ALERT,212.61,300.57,59.986,1474592403,"201051344000645","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,563090.2,563090.2,1900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592405,1035806.00
09/22/2016 21:00,2,0.000,ALERT,211.70,299.07,59.991,1474592403,"274151322000085","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,801805.1,801805.1,1884,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592407,1035807.00
09/22/2016 21:00,2,0.000,ALERT,212.83,300.27,59.996,1474592403,"201051344000633","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,554698.4,554698.4,1898,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592409,1035808.00
09/22/2016 21:00,2,0.000,ALERT,212.38,300.57,60.018,1474592403,"201051344000469","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,557334.5,557334.5,1905,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592411,1035809.00
09/22/2016 21:00,2,0.000,ALERT,211.48,299.97,60.002,1474592403,"201051344000646","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,557811.1,557811.1,1893,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592413,1035810.00
09/22/2016 21:00,2,0.000,ALERT,211.48,300.27,60.002,1474592403,"274151322000052","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,824360.2,824360.2,1888,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592414,1035811.00
09/22/2016 21:00,2,0.000,ALERT,212.16,300.57,59.996,1474592403,"201051344000585","219011344069620",0.00,14.30,0,297.87,303.88,0.0,0.0,0.000,567880.3,567880.3,1897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592416,1035812.00
09/22/2016 21:00,2,0.000,ALERT,212.16,300.87,59.996,1474592403,"201051344001230","219011344069620",0.00,14.30,0,298.47,304.18,0.0,0.0,0.000,560744.1,560744.1,1899,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592418,1035813.00
09/22/2016 21:00,2,0.000,ALERT,212.61,301.17,59.965,1474592403,"201051344000582","219011344069620",0.00,14.70,0,299.07,304.18,0.0,0.0,0.000,553508.2,553508.2,1893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592420,1035814.00
09/22/2016 21:00,2,0.000,ALERT,211.70,300.57,60.007,1474592403,"201051344000955","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,567554.4,567554.4,1891,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592422,1035815.00
09/22/2016 21:00,2,0.000,ALERT,211.93,299.37,59.996,1474592403,"274151322000094","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,678683.1,678683.1,1928,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592423,1035816.00
09/22/2016 21:00,2,0.000,ALERT,212.38,301.47,60.002,1474592403,"201051344000579","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,571711.7,571711.7,1891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592425,1035817.00
09/22/2016 21:00,2,0.000,ALERT,212.16,300.87,60.012,1474592403,"201051344000890","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,564797.4,564797.4,1894,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592427,1035818.00
09/22/2016 21:00,2,0.000,ALERT,212.38,300.27,59.986,1474592403,"201051344000438","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,566236.1,566236.1,1894,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592429,1035819.00
09/22/2016 21:00,2,0.000,ALERT,212.38,299.67,60.007,1474592403,"201051344000417","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,557244.6,557244.6,1893,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592431,1035820.00
09/22/2016 21:00,2,0.000,ALERT,211.93,300.57,59.981,1474592403,"274151322000083","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,816842.7,816842.7,1888,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592432,1035821.00
09/22/2016 21:00,2,0.000,ALERT,212.38,299.67,59.981,1474592403,"274151322000076","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,872002.3,872002.3,1898,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592434,1035822.00
09/22/2016 21:00,2,0.000,ALERT,212.38,301.77,60.002,1474592403,"201051344000868","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,556108.8,556108.8,1897,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592436,1035823.00
09/22/2016 21:00,2,0.000,ALERT,211.93,301.17,60.002,1474592403,"274151322000095","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,863200.9,863200.9,1897,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592438,1035824.00
09/22/2016 21:00,2,0.000,ALERT,212.38,301.17,60.002,1474592403,"201051344000988","219011344069620",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,536185.4,536185.4,1892,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592440,1035825.00
09/22/2016 21:00,2,0.000,ALERT,212.16,299.97,59.991,1474592403,"201051344001025","219011344069620",0.00,14.00,0,297.87,303.58,0.0,0.0,0.000,566488.7,566488.7,1891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592441,1035826.00
09/22/2016 21:00,2,0.000,ALERT,212.38,300.87,59.949,1474592403,"201051344000458","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,563466.5,563466.5,1902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592443,1035827.00
09/22/2016 21:00,2,0.000,ALERT,212.83,300.87,59.959,1474592403,"201051344000853","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,562772.9,562772.9,1909,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592445,1035828.00
09/22/2016 21:00,2,0.000,ALERT,212.38,300.57,59.991,1474592403,"201051344000685","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,565424.3,565424.3,1898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592447,1035829.00
09/22/2016 21:00,2,0.000,ALERT,212.38,300.27,60.018,1474592403,"201051344000917","219011344069620",0.00,15.30,0,297.26,302.98,0.0,0.0,0.000,562373.6,562373.6,1895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592449,1035830.00
09/22/2016 21:00,2,0.000,ALERT,212.61,300.87,59.965,1474592403,"201051344001145","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,567576.1,567576.1,1895,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592451,1035831.00
09/22/2016 21:00,2,0.000,ALERT,212.38,299.97,60.002,1474592403,"201051344000651","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,560755.0,560755.0,1890,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592453,1035832.00
09/22/2016 21:00,2,0.000,ALERT,211.48,299.67,59.986,1474592403,"274151322000088","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,786067.4,786067.4,1884,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592454,1035833.00
09/22/2016 21:00,2,0.000,ALERT,212.38,299.07,59.986,1474592403,"274151322000068","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,679185.3,679185.3,1924,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592456,1035834.00
09/22/2016 21:00,2,0.000,ALERT,211.93,300.57,59.996,1474592403,"201051344001135","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,556903.4,556903.4,1889,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592458,1035835.00
09/22/2016 21:00,2,0.000,ALERT,212.16,301.47,60.002,1474592403,"201051344000594","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,567873.1,567873.1,1897,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592460,1035836.00
09/22/2016 21:00,2,0.000,ALERT,212.38,300.27,59.986,1474592403,"201051344001203","219011344069620",0.00,14.30,0,298.47,304.48,0.0,0.0,0.000,565142.3,565142.3,1896,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592462,1035837.00
09/22/2016 21:00,2,0.000,ALERT,211.70,300.57,59.991,1474592403,"274151322000054","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,802219.2,802219.2,1881,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592463,1035838.00
09/22/2016 21:00,2,0.000,ALERT,212.61,300.87,59.991,1474592403,"201051344000867","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,555172.3,555172.3,1900,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592465,1035839.00
09/22/2016 21:00,2,0.000,ALERT,212.16,300.57,59.996,1474592403,"201051344001093","219011344069620",0.00,15.00,0,298.47,303.58,0.0,0.0,0.000,561753.9,561753.9,1900,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592467,1035840.00
09/22/2016 21:00,2,0.000,ALERT,212.16,300.87,59.986,1474592403,"201051344000900","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,572021.1,572021.1,1904,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592469,1035841.00
09/22/2016 21:00,2,0.000,ALERT,212.61,300.27,59.996,1474592403,"201051344000648","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,560631.5,560631.5,1894,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592470,1035842.00
09/22/2016 21:00,2,0.000,ALERT,212.38,301.47,59.991,1474592403,"201051344000569","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,571959.6,571959.6,1899,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592472,1035843.00
09/22/2016 21:00,2,0.000,ALERT,212.38,301.17,60.018,1474592403,"201051344000983","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,564493.5,564493.5,1906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474592474,1035844.00
09/22/2016 21:00,2,0.000,ALERT,212.38,300.87,59.996,1474592403,"201051344001158","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,556043.4,556043.4,1896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592476,1035845.00
09/22/2016 21:00,2,0.000,ALERT,212.83,301.47,59.991,1474592403,"201051344000576","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,563620.5,563620.5,1906,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592478,1035846.00
09/22/2016 21:00,2,0.000,ALERT,211.93,299.37,59.981,1474592403,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,774255.1,774255.1,1902,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474592480,1035847.00
09/22/2016 21:15,2,0.000,ALERT,213.29,301.47,59.965,1474593303,"201051344000645","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,563090.2,563090.2,1902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593305,1035848.00
09/22/2016 21:15,2,0.000,ALERT,211.93,299.97,59.975,1474593303,"274151322000085","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,801805.1,801805.1,1886,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593307,1035849.00
09/22/2016 21:15,2,0.000,ALERT,213.29,301.17,59.981,1474593303,"201051344000633","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,554698.4,554698.4,1900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593309,1035850.00
09/22/2016 21:15,2,0.000,ALERT,212.83,301.17,59.970,1474593303,"201051344000469","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,557334.5,557334.5,1907,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593310,1035851.00
09/22/2016 21:15,2,0.000,ALERT,212.38,301.47,59.965,1474593303,"201051344000646","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,557811.1,557811.1,1895,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593312,1035852.00
09/22/2016 21:15,2,0.000,ALERT,211.70,299.37,59.970,1474593303,"274151322000052","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,824360.2,824360.2,1890,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593314,1035853.00
09/22/2016 21:15,2,0.000,ALERT,212.83,301.77,59.970,1474593303,"201051344000585","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,567880.3,567880.3,1899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593316,1035854.00
09/22/2016 21:15,2,0.000,ALERT,212.61,301.77,59.970,1474593303,"201051344001230","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,560744.1,560744.1,1901,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593318,1035855.00
09/22/2016 21:15,2,0.000,ALERT,213.06,302.37,59.981,1474593303,"201051344000582","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,553508.2,553508.2,1895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593319,1035856.00
09/22/2016 21:15,2,0.000,ALERT,212.16,301.47,59.965,1474593303,"201051344000955","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,567554.4,567554.4,1893,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593321,1035857.00
09/22/2016 21:15,2,0.000,ALERT,211.93,299.37,59.981,1474593303,"274151322000094","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,678683.1,678683.1,1930,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593323,1035858.00
09/22/2016 21:15,2,0.000,ALERT,212.83,302.37,60.028,1474593303,"201051344000579","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,571711.7,571711.7,1893,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593325,1035859.00
09/22/2016 21:15,2,0.000,ALERT,212.38,301.77,59.954,1474593303,"201051344000890","219011344069620",0.00,14.30,0,298.77,303.58,0.0,0.0,0.000,564797.4,564797.4,1896,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593327,1035860.00
09/22/2016 21:15,2,0.000,ALERT,212.83,301.17,59.975,1474593303,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,566236.1,566236.1,1896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593329,1035861.00
09/22/2016 21:15,2,0.000,ALERT,213.06,300.87,59.991,1474593303,"201051344000417","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,557244.6,557244.6,1895,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593330,1035862.00
09/22/2016 21:15,2,0.000,ALERT,212.16,300.27,59.986,1474593303,"274151322000083","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,816842.7,816842.7,1890,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593332,1035863.00
09/22/2016 21:15,2,0.000,ALERT,212.61,299.67,59.991,1474593303,"274151322000076","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,872002.3,872002.3,1900,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593334,1035864.00
09/22/2016 21:15,2,0.000,ALERT,212.61,302.07,59.991,1474593303,"201051344000868","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,556108.8,556108.8,1899,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593336,1035865.00
09/22/2016 21:15,2,0.000,ALERT,211.93,300.87,59.986,1474593303,"274151322000095","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,863200.9,863200.9,1899,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593338,1035866.00
09/22/2016 21:15,2,0.000,ALERT,212.38,301.17,59.965,1474593303,"201051344000988","219011344069620",0.00,14.00,0,296.36,302.68,0.0,0.0,0.000,536185.4,536185.4,1894,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593340,1035867.00
09/22/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1474593303,"201051344001025","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,566488.7,566488.7,1893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593341,1035868.00
09/22/2016 21:15,2,0.000,ALERT,212.61,301.77,60.023,1474593303,"201051344000458","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,563466.5,563466.5,1904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593343,1035869.00
09/22/2016 21:15,2,0.000,ALERT,213.29,301.77,60.012,1474593303,"201051344000853","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,562772.9,562772.9,1911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593345,1035870.00
09/22/2016 21:15,2,0.000,ALERT,212.83,301.17,59.944,1474593303,"201051344000685","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,565424.3,565424.3,1900,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593347,1035871.00
09/22/2016 21:15,2,0.000,ALERT,212.61,300.57,59.981,1474593303,"201051344000917","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,562373.6,562373.6,1897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593349,1035872.00
09/22/2016 21:15,2,0.000,ALERT,212.83,301.47,59.991,1474593303,"201051344001145","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,567576.1,567576.1,1897,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593351,1035873.00
09/22/2016 21:15,2,0.000,ALERT,212.61,300.27,59.938,1474593303,"201051344000651","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,560755.0,560755.0,1892,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593352,1035874.00
09/22/2016 21:15,2,0.000,ALERT,211.70,299.37,59.986,1474593303,"274151322000088","219011344069620",0.00,15.50,0,298.47,301.17,0.0,0.0,0.000,786067.4,786067.4,1886,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593354,1035875.00
09/22/2016 21:15,2,0.000,ALERT,212.38,299.07,59.986,1474593303,"274151322000068","219011344069620",0.00,16.00,0,297.87,300.57,0.0,0.0,0.000,679185.3,679185.3,1926,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593356,1035876.00
