ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 21:15,2,0.000,ALERT,212.38,301.17,59.949,1474593303,"201051344001135","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,556903.4,556903.4,1891,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593358,1035877.00
09/22/2016 21:15,2,0.000,ALERT,212.38,302.07,59.954,1474593303,"201051344000594","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,567873.1,567873.1,1899,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593360,1035878.00
09/22/2016 21:15,2,0.000,ALERT,212.61,300.87,60.002,1474593303,"201051344001203","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,565142.3,565142.3,1898,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593362,1035879.00
09/22/2016 21:15,2,0.000,ALERT,211.70,299.37,59.986,1474593303,"274151322000054","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,802219.2,802219.2,1883,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593363,1035880.00
09/22/2016 21:15,2,0.000,ALERT,213.06,301.17,59.986,1474593303,"201051344000867","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,555172.3,555172.3,1902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593365,1035881.00
09/22/2016 21:15,2,0.000,ALERT,212.61,301.17,59.991,1474593303,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,561753.9,561753.9,1902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593367,1035882.00
09/22/2016 21:15,2,0.000,ALERT,212.38,301.47,59.949,1474593303,"201051344000900","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,572021.1,572021.1,1906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593369,1035883.00
09/22/2016 21:15,2,0.000,ALERT,212.83,300.87,59.991,1474593303,"201051344000648","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,560631.5,560631.5,1896,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593371,1035884.00
09/22/2016 21:15,2,0.000,ALERT,212.83,302.07,59.944,1474593303,"201051344000569","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,571959.6,571959.6,1901,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593372,1035885.00
09/22/2016 21:15,2,0.000,ALERT,212.61,301.77,59.986,1474593303,"201051344000983","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,564493.5,564493.5,1908,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474593374,1035886.00
09/22/2016 21:15,2,0.000,ALERT,212.61,301.17,59.986,1474593303,"201051344001158","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,556043.4,556043.4,1898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593376,1035887.00
09/22/2016 21:15,2,0.000,ALERT,213.06,301.77,59.986,1474593303,"201051344000576","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,563620.5,563620.5,1908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593378,1035888.00
09/22/2016 21:15,2,0.000,ALERT,212.16,299.67,59.981,1474593303,"274151322000087","219011344069620",0.00,16.70,0,297.87,300.87,0.0,0.0,0.000,774255.1,774255.1,1904,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474593379,1035889.00
09/22/2016 21:30,2,0.000,ALERT,212.83,301.17,59.922,1474594203,"201051344000645","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,563090.2,563090.2,1904,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594205,1035890.00
09/22/2016 21:30,2,0.000,ALERT,212.16,300.27,59.965,1474594203,"274151322000085","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,801805.1,801805.1,1888,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594207,1035891.00
09/22/2016 21:30,2,0.000,ALERT,213.06,301.17,59.975,1474594203,"201051344000633","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,554698.4,554698.4,1902,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594209,1035892.00
09/22/2016 21:30,2,0.000,ALERT,212.61,301.17,59.975,1474594203,"201051344000469","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,557334.5,557334.5,1909,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594210,1035893.00
09/22/2016 21:30,2,0.000,ALERT,212.38,300.87,59.975,1474594203,"201051344000646","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,557811.1,557811.1,1897,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594212,1035894.00
09/22/2016 21:30,2,0.000,ALERT,211.70,299.67,59.965,1474594203,"274151322000052","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,824360.2,824360.2,1892,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594214,1035895.00
09/22/2016 21:30,2,0.000,ALERT,212.83,301.47,59.970,1474594203,"201051344000585","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,567880.3,567880.3,1901,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594216,1035896.00
09/22/2016 21:30,2,0.000,ALERT,212.61,301.77,59.970,1474594203,"201051344001230","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,560744.1,560744.1,1903,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594218,1035897.00
09/22/2016 21:30,2,0.000,ALERT,213.06,302.07,59.975,1474594203,"201051344000582","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,553508.2,553508.2,1897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594219,1035898.00
09/22/2016 21:30,2,0.000,ALERT,212.16,301.17,59.981,1474594203,"201051344000955","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,567554.4,567554.4,1895,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594221,1035899.00
09/22/2016 21:30,2,0.000,ALERT,212.16,299.97,59.970,1474594203,"274151322000094","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,678683.1,678683.1,1932,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594223,1035900.00
09/22/2016 21:30,2,0.000,ALERT,212.61,302.07,59.975,1474594203,"201051344000579","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,571711.7,571711.7,1895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594225,1035901.00
09/22/2016 21:30,2,0.000,ALERT,212.61,301.77,60.007,1474594203,"201051344000890","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,564797.4,564797.4,1898,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594227,1035902.00
09/22/2016 21:30,2,0.000,ALERT,212.83,301.47,59.981,1474594203,"201051344000438","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,566236.1,566236.1,1898,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594229,1035903.00
09/22/2016 21:30,2,0.000,ALERT,212.83,300.57,59.991,1474594203,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,557244.6,557244.6,1897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594230,1035904.00
09/22/2016 21:30,2,0.000,ALERT,212.16,301.17,59.981,1474594203,"274151322000083","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,816842.7,816842.7,1892,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594232,1035905.00
09/22/2016 21:30,2,0.000,ALERT,212.83,299.97,59.981,1474594203,"274151322000076","219011344069620",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,872002.3,872002.3,1902,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594234,1035906.00
09/22/2016 21:30,2,0.000,ALERT,212.61,302.37,59.986,1474594203,"201051344000868","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,556108.8,556108.8,1901,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594236,1035907.00
09/22/2016 21:30,2,0.000,ALERT,212.16,301.47,59.975,1474594203,"274151322000095","219011344069620",0.00,14.70,0,298.77,303.88,0.0,0.0,0.000,863200.9,863200.9,1901,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594238,1035908.00
09/22/2016 21:30,2,0.000,ALERT,212.38,301.17,59.949,1474594203,"201051344000988","219011344069620",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,536185.4,536185.4,1896,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594240,1035909.00
09/22/2016 21:30,2,0.000,ALERT,212.61,300.57,59.949,1474594203,"201051344001025","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,566488.7,566488.7,1895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594241,1035910.00
09/22/2016 21:30,2,0.000,ALERT,212.38,301.47,59.975,1474594203,"201051344000458","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,563466.5,563466.5,1906,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594243,1035911.00
09/22/2016 21:30,2,0.000,ALERT,213.06,301.77,59.975,1474594203,"201051344000853","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,562772.9,562772.9,1913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594245,1035912.00
09/22/2016 21:30,2,0.000,ALERT,213.06,301.17,59.970,1474594203,"201051344000685","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,565424.3,565424.3,1902,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594247,1035913.00
09/22/2016 21:30,2,0.000,ALERT,212.83,300.87,59.981,1474594203,"201051344000917","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,562373.6,562373.6,1899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594248,1035914.00
09/22/2016 21:30,2,0.000,ALERT,212.83,301.47,59.954,1474594203,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,567576.1,567576.1,1899,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594250,1035915.00
09/22/2016 21:30,2,0.000,ALERT,212.83,300.57,59.975,1474594203,"201051344000651","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,560755.0,560755.0,1894,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594252,1035916.00
09/22/2016 21:30,2,0.000,ALERT,211.70,300.27,59.965,1474594203,"274151322000088","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,786067.4,786067.4,1888,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594254,1035917.00
09/22/2016 21:30,2,0.000,ALERT,212.61,299.37,59.970,1474594203,"274151322000068","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,679185.3,679185.3,1928,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594256,1035918.00
09/22/2016 21:30,2,0.000,ALERT,212.61,301.47,59.975,1474594203,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,556903.4,556903.4,1893,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594258,1035919.00
09/22/2016 21:30,2,0.000,ALERT,212.38,302.07,59.965,1474594203,"201051344000594","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,567873.1,567873.1,1901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594260,1035920.00
09/22/2016 21:30,2,0.000,ALERT,212.83,301.47,59.944,1474594203,"201051344001203","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,565142.3,565142.3,1900,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594261,1035921.00
09/22/2016 21:30,2,0.000,ALERT,211.70,300.27,59.975,1474594203,"274151322000054","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,802219.2,802219.2,1885,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594263,1035922.00
09/22/2016 21:30,2,0.000,ALERT,212.83,301.47,59.970,1474594203,"201051344000867","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,555172.3,555172.3,1904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594265,1035923.00
09/22/2016 21:30,2,0.000,ALERT,212.83,301.47,59.965,1474594203,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,561753.9,561753.9,1904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594267,1035924.00
09/22/2016 21:30,2,0.000,ALERT,212.61,301.77,59.965,1474594203,"201051344000900","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,572021.1,572021.1,1908,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594269,1035925.00
09/22/2016 21:30,2,0.000,ALERT,212.83,300.87,59.970,1474594203,"201051344000648","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,560631.5,560631.5,1898,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594270,1035926.00
09/22/2016 21:30,2,0.000,ALERT,212.61,302.07,59.965,1474594203,"201051344000569","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,571959.6,571959.6,1903,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594272,1035927.00
09/22/2016 21:30,2,0.000,ALERT,212.83,302.07,59.965,1474594203,"201051344000983","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,564493.5,564493.5,1910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474594274,1035928.00
09/22/2016 21:30,2,0.000,ALERT,212.83,301.77,59.959,1474594203,"201051344001158","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,556043.4,556043.4,1900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594276,1035929.00
09/22/2016 21:30,2,0.000,ALERT,213.06,302.07,59.965,1474594203,"201051344000576","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,563620.5,563620.5,1910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594277,1035930.00
09/22/2016 21:30,2,0.000,ALERT,212.61,299.67,59.959,1474594203,"274151322000087","219011344069620",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,774255.1,774255.1,1906,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474594279,1035931.00
09/22/2016 21:45,2,0.000,ALERT,213.29,301.77,59.991,1474595103,"201051344000645","219011344069620",0.00,14.00,0,288.25,302.98,0.0,0.0,0.000,563090.2,563090.2,1906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595105,1035932.00
09/22/2016 21:45,2,0.000,ALERT,212.38,300.27,59.970,1474595103,"274151322000085","219011344069620",0.00,14.70,0,287.05,302.68,0.0,0.0,0.000,801805.1,801805.1,1890,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595107,1035933.00
09/22/2016 21:45,2,0.000,ALERT,213.29,301.47,60.018,1474595103,"201051344000633","219011344069620",0.00,13.00,0,286.44,302.68,0.0,0.0,0.000,554698.4,554698.4,1904,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595108,1035934.00
09/22/2016 21:45,2,0.000,ALERT,213.06,301.77,59.981,1474595103,"201051344000469","219011344069620",0.00,12.70,0,287.35,302.98,0.0,0.0,0.000,557334.5,557334.5,1911,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595110,1035935.00
09/22/2016 21:45,2,0.000,ALERT,212.38,300.87,59.991,1474595103,"201051344000646","219011344069620",0.00,13.00,0,286.74,302.68,0.0,0.0,0.000,557811.1,557811.1,1899,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595112,1035936.00
09/22/2016 21:45,2,0.000,ALERT,211.93,300.87,59.959,1474595103,"274151322000052","219011344069620",0.00,14.70,0,286.44,302.37,0.0,0.0,0.000,824360.2,824360.2,1894,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595114,1035937.00
09/22/2016 21:45,2,0.000,ALERT,212.61,301.17,59.981,1474595103,"201051344000585","219011344069620",0.00,13.30,0,286.74,302.98,0.0,0.0,0.000,567880.3,567880.3,1903,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595116,1035938.00
09/22/2016 21:45,2,0.000,ALERT,212.61,301.17,60.002,1474595103,"201051344001230","219011344069620",0.00,13.00,0,287.65,303.58,0.0,0.0,0.000,560744.1,560744.1,1905,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595118,1035939.00
09/22/2016 21:45,2,0.000,ALERT,213.06,301.77,59.991,1474595103,"201051344000582","219011344069620",0.00,13.00,0,287.95,303.58,0.0,0.0,0.000,553508.2,553508.2,1899,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595119,1035940.00
09/22/2016 21:45,2,0.000,ALERT,212.16,300.87,59.975,1474595103,"201051344000955","219011344069620",0.00,13.30,0,287.05,302.98,0.0,0.0,0.000,567554.4,567554.4,1897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595121,1035941.00
09/22/2016 21:45,2,0.000,ALERT,212.16,299.67,59.981,1474595103,"274151322000094","219011344069620",0.00,14.30,0,286.14,301.17,0.0,0.0,0.000,678683.1,678683.1,1934,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595123,1035942.00
09/22/2016 21:45,2,0.000,ALERT,212.83,302.37,59.986,1474595103,"201051344000579","219011344069620",0.00,13.70,0,289.15,303.88,0.0,0.0,0.000,571711.7,571711.7,1897,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595125,1035943.00
09/22/2016 21:45,2,0.000,ALERT,212.16,300.87,59.975,1474595103,"201051344000890","219011344069620",0.00,13.70,0,287.95,304.48,0.0,0.0,0.000,564797.4,564797.4,1900,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595127,1035944.00
09/22/2016 21:45,2,0.000,ALERT,212.61,300.27,59.986,1474595103,"201051344000438","219011344069620",0.00,13.00,0,287.65,303.58,0.0,0.0,0.000,566236.1,566236.1,1900,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595128,1035945.00
09/22/2016 21:45,2,0.000,ALERT,212.83,300.57,59.991,1474595103,"201051344000417","219011344069620",0.00,13.30,0,286.74,302.68,0.0,0.0,0.000,557244.6,557244.6,1899,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595130,1035946.00
09/22/2016 21:45,2,0.000,ALERT,212.16,300.27,59.996,1474595103,"274151322000083","219011344069620",0.00,14.30,0,287.05,302.37,0.0,0.0,0.000,816842.7,816842.7,1894,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595132,1035947.00
09/22/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1474595103,"274151322000076","219011344069620",0.00,14.70,0,287.05,302.37,0.0,0.0,0.000,872002.3,872002.3,1904,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595134,1035948.00
09/22/2016 21:45,2,0.000,ALERT,212.61,302.37,59.975,1474595103,"201051344000868","219011344069620",0.00,13.30,0,289.15,303.88,0.0,0.0,0.000,556108.8,556108.8,1903,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595136,1035949.00
09/22/2016 21:45,2,0.000,ALERT,212.16,301.47,59.981,1474595103,"274151322000095","219011344069620",0.00,14.30,0,287.95,302.98,0.0,0.0,0.000,863200.9,863200.9,1903,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595138,1035950.00
09/22/2016 21:45,2,0.000,ALERT,212.61,301.47,59.991,1474595103,"201051344000988","219011344069620",0.00,13.30,0,285.84,302.98,0.0,0.0,0.000,536185.4,536185.4,1898,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595139,1035951.00
09/22/2016 21:45,2,0.000,ALERT,212.38,300.27,59.965,1474595103,"201051344001025","219011344069620",0.00,12.70,0,287.05,303.88,0.0,0.0,0.000,566488.7,566488.7,1897,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595141,1035952.00
09/22/2016 21:45,2,0.000,ALERT,212.83,301.77,59.965,1474595103,"201051344000458","219011344069620",0.00,14.30,0,288.55,303.88,0.0,0.0,0.000,563466.5,563466.5,1908,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595143,1035953.00
09/22/2016 21:45,2,0.000,ALERT,213.51,301.77,59.970,1474595103,"201051344000853","219011344069620",0.00,13.30,0,288.55,303.58,0.0,0.0,0.000,562772.9,562772.9,1915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595145,1035954.00
09/22/2016 21:45,2,0.000,ALERT,213.06,301.17,59.975,1474595103,"201051344000685","219011344069620",0.00,13.30,0,287.35,303.28,0.0,0.0,0.000,565424.3,565424.3,1904,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595147,1035955.00
09/22/2016 21:45,2,0.000,ALERT,212.83,300.57,59.975,1474595103,"201051344000917","219011344069620",0.00,14.00,0,286.14,302.37,0.0,0.0,0.000,562373.6,562373.6,1901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595149,1035956.00
09/22/2016 21:45,2,0.000,ALERT,212.83,301.17,59.975,1474595103,"201051344001145","219011344069620",0.00,13.00,0,287.95,304.18,0.0,0.0,0.000,567576.1,567576.1,1901,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595151,1035957.00
09/22/2016 21:45,2,0.000,ALERT,212.61,299.97,59.949,1474595103,"201051344000651","219011344069620",0.00,12.30,0,286.74,302.68,0.0,0.0,0.000,560755.0,560755.0,1896,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595152,1035958.00
09/22/2016 21:45,2,0.000,ALERT,211.70,299.97,59.965,1474595103,"274151322000088","219011344069620",0.00,15.00,0,286.74,301.77,0.0,0.0,0.000,786067.4,786067.4,1890,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595154,1035959.00
09/22/2016 21:45,2,0.000,ALERT,212.61,299.07,59.959,1474595103,"274151322000068","219011344069620",0.00,15.30,0,286.14,300.87,0.0,0.0,0.000,679185.3,679185.3,1930,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595156,1035960.00
09/22/2016 21:45,2,0.000,ALERT,212.38,300.87,59.959,1474595103,"201051344001135","219011344069620",0.00,13.00,0,287.65,303.88,0.0,0.0,0.000,556903.4,556903.4,1895,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595158,1035961.00
09/22/2016 21:45,2,0.000,ALERT,212.61,302.37,59.954,1474595103,"201051344000594","219011344069620",0.00,13.70,0,288.25,303.58,0.0,0.0,0.000,567873.1,567873.1,1903,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595160,1035962.00
09/22/2016 21:45,2,0.000,ALERT,212.61,300.57,59.970,1474595103,"201051344001203","219011344069620",0.00,13.30,0,287.35,304.78,0.0,0.0,0.000,565142.3,565142.3,1902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595161,1035963.00
09/22/2016 21:45,2,0.000,ALERT,211.93,301.17,60.002,1474595103,"274151322000054","219011344069620",0.00,15.00,0,286.74,302.37,0.0,0.0,0.000,802219.2,802219.2,1887,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595163,1035964.00
09/22/2016 21:45,2,0.000,ALERT,213.06,301.47,59.975,1474595103,"201051344000867","219011344069620",0.00,14.00,0,288.25,303.58,0.0,0.0,0.000,555172.3,555172.3,1906,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595165,1035965.00
09/22/2016 21:45,2,0.000,ALERT,212.61,300.87,59.975,1474595103,"201051344001093","219011344069620",0.00,14.00,0,287.05,303.28,0.0,0.0,0.000,561753.9,561753.9,1906,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595167,1035966.00
09/22/2016 21:45,2,0.000,ALERT,212.83,301.77,59.965,1474595103,"201051344000900","219011344069620",0.00,13.30,0,287.95,302.98,0.0,0.0,0.000,572021.1,572021.1,1910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595169,1035967.00
09/22/2016 21:45,2,0.000,ALERT,213.06,301.17,59.965,1474595103,"201051344000648","219011344069620",0.00,13.00,0,287.95,303.28,0.0,0.0,0.000,560631.5,560631.5,1900,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595170,1035968.00
09/22/2016 21:45,2,0.000,ALERT,213.06,302.37,60.002,1474595103,"201051344000569","219011344069620",0.00,13.70,0,289.15,304.18,0.0,0.0,0.000,571959.6,571959.6,1905,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595172,1035969.00
09/22/2016 21:45,2,0.000,ALERT,212.83,301.77,60.002,1474595103,"201051344000983","219011344069620",0.00,13.30,0,288.85,303.58,0.0,0.0,0.000,564493.5,564493.5,1912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595174,1035970.00
09/22/2016 21:45,2,0.000,ALERT,212.83,301.47,59.928,1474595103,"201051344001158","219011344069620",0.00,12.70,0,287.65,302.98,0.0,0.0,0.000,556043.4,556043.4,1902,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595176,1035971.00
09/22/2016 21:45,2,0.000,ALERT,213.29,302.07,59.949,1474595103,"201051344000576","219011344069620",0.00,13.30,0,288.25,303.58,0.0,0.0,0.000,563620.5,563620.5,1912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474595178,1035972.00
09/22/2016 21:45,2,0.000,ALERT,212.38,299.67,59.996,1474595103,"274151322000087","219011344069620",0.00,15.50,0,286.14,301.77,0.0,0.0,0.000,774255.1,774255.1,1908,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474595179,1035973.00
09/22/2016 22:00,2,0.000,ALERT,213.51,302.37,60.002,1474596003,"201051344000645","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,563090.2,563090.2,1908,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596005,1035974.00
09/22/2016 22:00,2,0.000,ALERT,212.38,301.47,60.012,1474596003,"274151322000085","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,801805.1,801805.1,1892,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596007,1035975.00
09/22/2016 22:00,2,0.000,ALERT,213.51,302.07,60.007,1474596003,"201051344000633","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,554698.4,554698.4,1906,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596009,1035976.00
09/22/2016 22:00,2,0.000,ALERT,213.06,302.37,60.007,1474596003,"201051344000469","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,557334.5,557334.5,1913,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596011,1035977.00
09/22/2016 22:00,2,0.000,ALERT,212.61,301.77,60.012,1474596003,"201051344000646","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,557811.1,557811.1,1901,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596013,1035978.00
09/22/2016 22:00,2,0.000,ALERT,211.93,301.77,60.018,1474596003,"274151322000052","219011344069620",0.00,14.30,0,297.57,302.98,0.0,0.0,0.000,824360.2,824360.2,1896,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596015,1035979.00
09/22/2016 22:00,2,0.000,ALERT,212.83,302.07,60.023,1474596003,"201051344000585","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,567880.3,567880.3,1905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596016,1035980.00
09/22/2016 22:00,2,0.000,ALERT,212.83,302.37,60.012,1474596003,"201051344001230","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,560744.1,560744.1,1907,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596018,1035981.00
09/22/2016 22:00,2,0.000,ALERT,213.29,302.68,60.012,1474596003,"201051344000582","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,553508.2,553508.2,1901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596020,1035982.00
09/22/2016 22:00,2,0.000,ALERT,212.38,302.07,60.012,1474596003,"201051344000955","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,567554.4,567554.4,1899,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596022,1035983.00
09/22/2016 22:00,2,0.000,ALERT,212.38,300.27,60.007,1474596003,"274151322000094","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,678683.1,678683.1,1936,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596024,1035984.00
09/22/2016 22:00,2,0.000,ALERT,213.06,302.98,60.012,1474596003,"201051344000579","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,571711.7,571711.7,1899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596025,1035985.00
09/22/2016 22:00,2,0.000,ALERT,212.61,302.07,60.012,1474596003,"201051344000890","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,564797.4,564797.4,1902,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596027,1035986.00
09/22/2016 22:00,2,0.000,ALERT,212.83,301.77,60.034,1474596003,"201051344000438","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,566236.1,566236.1,1902,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596029,1035987.00
09/22/2016 22:00,2,0.000,ALERT,213.06,301.47,60.012,1474596003,"201051344000417","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,557244.6,557244.6,1901,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596031,1035988.00
09/22/2016 22:00,2,0.000,ALERT,212.38,301.47,60.007,1474596003,"274151322000083","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,816842.7,816842.7,1896,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596033,1035989.00
09/22/2016 22:00,2,0.000,ALERT,212.83,301.47,60.002,1474596003,"274151322000076","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,872002.3,872002.3,1906,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596034,1035990.00
09/22/2016 22:00,2,0.000,ALERT,212.83,303.28,60.028,1474596003,"201051344000868","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,556108.8,556108.8,1905,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596036,1035991.00
09/22/2016 22:00,2,0.000,ALERT,212.38,302.37,60.007,1474596003,"274151322000095","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,863200.9,863200.9,1905,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596038,1035992.00
09/22/2016 22:00,2,0.000,ALERT,212.83,302.37,60.012,1474596003,"201051344000988","219011344069620",0.00,13.00,0,296.96,303.58,0.0,0.0,0.000,536185.4,536185.4,1900,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596040,1035993.00
09/22/2016 22:00,2,0.000,ALERT,212.61,301.17,60.012,1474596003,"201051344001025","219011344069620",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,566488.7,566488.7,1899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596042,1035994.00
09/22/2016 22:00,2,0.000,ALERT,212.83,302.37,60.007,1474596003,"201051344000458","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,563466.5,563466.5,1910,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596043,1035995.00
09/22/2016 22:00,2,0.000,ALERT,213.51,302.37,60.007,1474596003,"201051344000853","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,562772.9,562772.9,1917,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596045,1035996.00
09/22/2016 22:00,2,0.000,ALERT,213.29,302.37,60.012,1474596003,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,565424.3,565424.3,1906,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596047,1035997.00
09/22/2016 22:00,2,0.000,ALERT,213.06,301.47,60.002,1474596003,"201051344000917","219011344069620",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,562373.6,562373.6,1903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596049,1035998.00
09/22/2016 22:00,2,0.000,ALERT,213.29,302.37,60.028,1474596003,"201051344001145","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,567576.1,567576.1,1903,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596051,1035999.00
09/22/2016 22:00,2,0.000,ALERT,213.06,300.87,60.007,1474596003,"201051344000651","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,560755.0,560755.0,1898,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596052,1036000.00
09/22/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1474596003,"274151322000088","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,786067.4,786067.4,1892,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596054,1036001.00
09/22/2016 22:00,2,0.000,ALERT,213.06,300.57,59.996,1474596003,"274151322000068","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,679185.3,679185.3,1932,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596056,1036002.00
09/22/2016 22:00,2,0.000,ALERT,212.61,302.07,60.002,1474596003,"201051344001135","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,556903.4,556903.4,1897,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596058,1036003.00
09/22/2016 22:00,2,0.000,ALERT,212.83,303.28,60.002,1474596003,"201051344000594","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,567873.1,567873.1,1905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596060,1036004.00
09/22/2016 22:00,2,0.000,ALERT,213.06,301.77,60.002,1474596003,"201051344001203","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,565142.3,565142.3,1904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596062,1036005.00
09/22/2016 22:00,2,0.000,ALERT,212.38,301.77,59.986,1474596003,"274151322000054","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,802219.2,802219.2,1889,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596063,1036006.00
09/22/2016 22:00,2,0.000,ALERT,213.29,302.37,59.991,1474596003,"201051344000867","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,555172.3,555172.3,1908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596065,1036007.00
09/22/2016 22:00,2,0.000,ALERT,213.06,302.37,59.991,1474596003,"201051344001093","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,561753.9,561753.9,1908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596067,1036008.00
09/22/2016 22:00,2,0.000,ALERT,213.06,302.37,60.028,1474596003,"201051344000900","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,572021.1,572021.1,1912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596069,1036009.00
09/22/2016 22:00,2,0.000,ALERT,213.51,302.07,60.007,1474596003,"201051344000648","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,560631.5,560631.5,1902,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596071,1036010.00
09/22/2016 22:00,2,0.000,ALERT,213.29,303.28,59.991,1474596003,"201051344000569","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,571959.6,571959.6,1907,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596073,1036011.00
09/22/2016 22:00,2,0.000,ALERT,213.29,302.98,59.996,1474596003,"201051344000983","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,564493.5,564493.5,1914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596075,1036012.00
09/22/2016 22:00,2,0.000,ALERT,213.29,302.37,59.991,1474596003,"201051344001158","219011344069620",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,556043.4,556043.4,1904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596077,1036013.00
09/22/2016 22:00,2,0.000,ALERT,213.74,303.28,59.991,1474596003,"201051344000576","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,563620.5,563620.5,1914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596078,1036014.00
09/22/2016 22:00,2,0.000,ALERT,212.61,300.57,59.991,1474596003,"274151322000087","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,774255.1,774255.1,1910,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596080,1036015.00
09/22/2016 22:15,2,0.000,ALERT,214.19,303.28,59.975,1474596904,"201051344000645","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,563090.2,563090.2,1910,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596906,1036016.00
09/22/2016 22:15,2,0.000,ALERT,213.06,301.77,59.996,1474596904,"274151322000085","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,801805.1,801805.1,1894,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596907,1036017.00
09/22/2016 22:15,2,0.000,ALERT,213.96,303.28,59.970,1474596904,"201051344000633","219011344069620",0.00,12.70,0,298.17,304.18,0.0,0.0,0.000,554698.4,554698.4,1908,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596909,1036018.00
09/22/2016 22:15,2,0.000,ALERT,213.51,303.28,59.970,1474596904,"201051344000469","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,557334.5,557334.5,1915,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596911,1036019.00
09/22/2016 22:15,2,0.000,ALERT,212.83,302.07,59.965,1474596904,"201051344000646","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,557811.1,557811.1,1903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596913,1036020.00
09/22/2016 22:15,2,0.000,ALERT,212.61,301.47,59.944,1474596904,"274151322000052","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,824360.2,824360.2,1898,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596915,1036021.00
