ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 22:15,2,0.000,ALERT,213.51,302.68,59.965,1474596904,"201051344000585","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,567880.3,567880.3,1907,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596917,1036022.00
09/22/2016 22:15,2,0.000,ALERT,213.29,302.98,59.922,1474596904,"201051344001230","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,560744.1,560744.1,1909,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596918,1036023.00
09/22/2016 22:15,2,0.000,ALERT,213.96,303.28,59.965,1474596904,"201051344000582","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,553508.2,553508.2,1903,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596920,1036024.00
09/22/2016 22:15,2,0.000,ALERT,212.83,302.37,59.965,1474596904,"201051344000955","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,567554.4,567554.4,1901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596922,1036025.00
09/22/2016 22:15,2,0.000,ALERT,213.06,301.17,59.965,1474596904,"274151322000094","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,678683.1,678683.1,1938,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596924,1036026.00
09/22/2016 22:15,2,0.000,ALERT,213.51,303.88,59.970,1474596904,"201051344000579","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,571711.7,571711.7,1901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596925,1036027.00
09/22/2016 22:15,2,0.000,ALERT,213.29,302.98,59.965,1474596904,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,564797.4,564797.4,1904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596927,1036028.00
09/22/2016 22:15,2,0.000,ALERT,213.51,302.37,59.970,1474596904,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,566236.1,566236.1,1904,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596929,1036029.00
09/22/2016 22:15,2,0.000,ALERT,213.74,302.07,59.954,1474596904,"201051344000417","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,557244.6,557244.6,1903,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596931,1036030.00
09/22/2016 22:15,2,0.000,ALERT,212.83,302.37,59.954,1474596904,"274151322000083","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,816842.7,816842.7,1898,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596933,1036031.00
09/22/2016 22:15,2,0.000,ALERT,213.29,301.77,59.938,1474596904,"274151322000076","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,872002.3,872002.3,1908,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596934,1036032.00
09/22/2016 22:15,2,0.000,ALERT,213.51,304.18,59.981,1474596904,"201051344000868","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,556108.8,556108.8,1907,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596936,1036033.00
09/22/2016 22:15,2,0.000,ALERT,212.83,302.68,59.959,1474596904,"274151322000095","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,863200.9,863200.9,1907,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596938,1036034.00
09/22/2016 22:15,2,0.000,ALERT,213.29,302.68,59.954,1474596904,"201051344000988","219011344069620",0.00,13.00,0,298.17,304.48,0.0,0.0,0.000,536185.4,536185.4,1902,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596940,1036035.00
09/22/2016 22:15,2,0.000,ALERT,213.29,301.77,59.959,1474596904,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,566488.7,566488.7,1901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596942,1036036.00
09/22/2016 22:15,2,0.000,ALERT,213.29,303.58,59.954,1474596904,"201051344000458","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,563466.5,563466.5,1912,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596944,1036037.00
09/22/2016 22:15,2,0.000,ALERT,213.96,303.58,59.917,1474596904,"201051344000853","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,562772.9,562772.9,1919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596945,1036038.00
09/22/2016 22:15,2,0.000,ALERT,213.51,302.37,59.959,1474596904,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,565424.3,565424.3,1908,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596947,1036039.00
09/22/2016 22:15,2,0.000,ALERT,213.29,301.77,59.954,1474596904,"201051344000917","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,562373.6,562373.6,1905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596949,1036040.00
09/22/2016 22:15,2,0.000,ALERT,213.51,302.37,59.949,1474596904,"201051344001145","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,567576.1,567576.1,1905,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474596951,1036041.00
09/22/2016 22:15,2,0.000,ALERT,213.29,301.17,59.959,1474596904,"201051344000651","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,560755.0,560755.0,1900,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596953,1036042.00
09/22/2016 22:15,2,0.000,ALERT,212.38,301.17,59.917,1474596904,"274151322000088","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,786067.4,786067.4,1894,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596955,1036043.00
09/22/2016 22:15,2,0.000,ALERT,213.51,300.87,59.912,1474596904,"274151322000068","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,679185.3,679185.3,1934,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596956,1036044.00
09/22/2016 22:15,2,0.000,ALERT,213.06,302.07,59.959,1474596904,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,556903.4,556903.4,1899,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596958,1036045.00
09/22/2016 22:15,2,0.000,ALERT,213.06,303.88,59.954,1474596904,"201051344000594","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,567873.1,567873.1,1907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596960,1036046.00
09/22/2016 22:15,2,0.000,ALERT,213.29,302.07,59.959,1474596904,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,565142.3,565142.3,1906,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596962,1036047.00
09/22/2016 22:15,2,0.000,ALERT,212.83,302.07,59.959,1474596904,"274151322000054","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,802219.2,802219.2,1891,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596963,1036048.00
09/22/2016 22:15,2,0.000,ALERT,213.74,303.28,59.944,1474596904,"201051344000867","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,555172.3,555172.3,1910,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596965,1036049.00
09/22/2016 22:15,2,0.000,ALERT,213.29,302.07,59.949,1474596904,"201051344001093","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,561753.9,561753.9,1910,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596967,1036050.00
09/22/2016 22:15,2,0.000,ALERT,213.29,303.28,59.954,1474596904,"201051344000900","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,572021.1,572021.1,1914,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596969,1036051.00
09/22/2016 22:15,2,0.000,ALERT,213.51,302.68,59.954,1474596904,"201051344000648","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,560631.5,560631.5,1904,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596971,1036052.00
09/22/2016 22:15,2,0.000,ALERT,213.51,303.88,59.949,1474596904,"201051344000569","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,571959.6,571959.6,1909,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596972,1036053.00
09/22/2016 22:15,2,0.000,ALERT,213.51,303.28,59.954,1474596904,"201051344000983","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,564493.5,564493.5,1916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596974,1036054.00
09/22/2016 22:15,2,0.000,ALERT,213.51,302.98,59.981,1474596904,"201051344001158","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,556043.4,556043.4,1906,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596976,1036055.00
09/22/2016 22:15,2,0.000,ALERT,213.74,303.58,59.922,1474596904,"201051344000576","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,563620.5,563620.5,1916,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596978,1036056.00
09/22/2016 22:15,2,0.000,ALERT,212.83,300.87,59.954,1474596904,"274151322000087","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,774255.1,774255.1,1912,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474596980,1036057.00
09/22/2016 22:30,2,0.000,ALERT,214.19,302.68,59.996,1474597803,"201051344000645","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,563090.2,563090.2,1912,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597805,1036058.00
09/22/2016 22:30,2,0.000,ALERT,212.61,300.87,59.996,1474597803,"274151322000085","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,801805.1,801805.1,1896,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597807,1036059.00
09/22/2016 22:30,2,0.000,ALERT,214.19,302.37,59.970,1474597803,"201051344000633","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,554698.4,554698.4,1910,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597809,1036060.00
09/22/2016 22:30,2,0.000,ALERT,213.74,302.68,59.986,1474597803,"201051344000469","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,557334.5,557334.5,1917,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597811,1036061.00
09/22/2016 22:30,2,0.000,ALERT,212.83,301.77,60.012,1474597803,"201051344000646","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,557811.1,557811.1,1905,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597813,1036062.00
09/22/2016 22:30,2,0.000,ALERT,212.16,301.17,59.981,1474597803,"274151322000052","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,824360.2,824360.2,1900,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597815,1036063.00
09/22/2016 22:30,2,0.000,ALERT,213.29,302.07,59.981,1474597803,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,567880.3,567880.3,1909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597816,1036064.00
09/22/2016 22:30,2,0.000,ALERT,213.06,302.07,60.023,1474597803,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,560744.1,560744.1,1911,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597818,1036065.00
09/22/2016 22:30,2,0.000,ALERT,213.74,302.68,59.965,1474597803,"201051344000582","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,553508.2,553508.2,1905,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597820,1036066.00
09/22/2016 22:30,2,0.000,ALERT,212.83,301.77,59.981,1474597803,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,567554.4,567554.4,1903,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597822,1036067.00
09/22/2016 22:30,2,0.000,ALERT,212.38,300.27,59.965,1474597803,"274151322000094","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,678683.1,678683.1,1940,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597823,1036068.00
09/22/2016 22:30,2,0.000,ALERT,213.51,302.98,60.012,1474597803,"201051344000579","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,571711.7,571711.7,1903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597825,1036069.00
09/22/2016 22:30,2,0.000,ALERT,213.06,302.07,59.986,1474597803,"201051344000890","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,564797.4,564797.4,1906,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597827,1036070.00
09/22/2016 22:30,2,0.000,ALERT,213.29,301.47,59.986,1474597803,"201051344000438","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,566236.1,566236.1,1906,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597829,1036071.00
09/22/2016 22:30,2,0.000,ALERT,213.29,301.17,60.002,1474597803,"201051344000417","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,557244.6,557244.6,1905,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597831,1036072.00
09/22/2016 22:30,2,0.000,ALERT,212.38,300.57,59.986,1474597803,"274151322000083","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,816842.7,816842.7,1900,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597832,1036073.00
09/22/2016 22:30,2,0.000,ALERT,212.83,299.97,59.986,1474597803,"274151322000076","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,872002.3,872002.3,1910,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597834,1036074.00
09/22/2016 22:30,2,0.000,ALERT,213.51,303.28,59.970,1474597803,"201051344000868","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,556108.8,556108.8,1909,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597836,1036075.00
09/22/2016 22:30,2,0.000,ALERT,212.38,301.77,59.954,1474597803,"274151322000095","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,863200.9,863200.9,1909,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597838,1036076.00
09/22/2016 22:30,2,0.000,ALERT,213.29,302.37,59.975,1474597803,"201051344000988","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,536185.4,536185.4,1904,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597840,1036077.00
09/22/2016 22:30,2,0.000,ALERT,213.06,301.17,59.981,1474597803,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,566488.7,566488.7,1903,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597841,1036078.00
09/22/2016 22:30,2,0.000,ALERT,213.51,302.68,59.965,1474597803,"201051344000458","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,563466.5,563466.5,1914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597843,1036079.00
09/22/2016 22:30,2,0.000,ALERT,213.96,302.37,59.991,1474597803,"201051344000853","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,562772.9,562772.9,1921,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597845,1036080.00
09/22/2016 22:30,2,0.000,ALERT,213.51,302.07,59.975,1474597803,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,565424.3,565424.3,1910,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597847,1036081.00
09/22/2016 22:30,2,0.000,ALERT,213.29,301.17,59.996,1474597803,"201051344000917","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,562373.6,562373.6,1907,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597849,1036082.00
09/22/2016 22:30,2,0.000,ALERT,213.51,302.07,59.991,1474597803,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,567576.1,567576.1,1907,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597851,1036083.00
09/22/2016 22:30,2,0.000,ALERT,213.29,301.17,59.986,1474597803,"201051344000651","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,560755.0,560755.0,1902,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597852,1036084.00
09/22/2016 22:30,2,0.000,ALERT,211.93,300.57,59.981,1474597803,"274151322000088","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,786067.4,786067.4,1896,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597854,1036085.00
09/22/2016 22:30,2,0.000,ALERT,213.06,299.97,60.018,1474597803,"274151322000068","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,679185.3,679185.3,1936,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597856,1036086.00
09/22/2016 22:30,2,0.000,ALERT,212.83,301.77,59.975,1474597803,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,556903.4,556903.4,1901,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597858,1036087.00
09/22/2016 22:30,2,0.000,ALERT,213.29,303.28,59.944,1474597803,"201051344000594","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,567873.1,567873.1,1909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597859,1036088.00
09/22/2016 22:30,2,0.000,ALERT,213.29,301.47,60.002,1474597803,"201051344001203","219011344069620",0.00,13.00,0,300.27,305.68,0.0,0.0,0.000,565142.3,565142.3,1908,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597861,1036089.00
09/22/2016 22:30,2,0.000,ALERT,212.38,301.47,60.002,1474597803,"274151322000054","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,802219.2,802219.2,1893,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597863,1036090.00
09/22/2016 22:30,2,0.000,ALERT,213.74,302.37,59.986,1474597803,"201051344000867","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,555172.3,555172.3,1912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597865,1036091.00
09/22/2016 22:30,2,0.000,ALERT,213.29,302.07,59.996,1474597803,"201051344001093","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,561753.9,561753.9,1912,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597867,1036092.00
09/22/2016 22:30,2,0.000,ALERT,213.06,302.07,59.991,1474597803,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,572021.1,572021.1,1916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597869,1036093.00
09/22/2016 22:30,2,0.000,ALERT,213.51,301.47,60.002,1474597803,"201051344000648","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,560631.5,560631.5,1906,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597870,1036094.00
09/22/2016 22:30,2,0.000,ALERT,213.29,302.68,60.028,1474597803,"201051344000569","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,571959.6,571959.6,1911,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597872,1036095.00
09/22/2016 22:30,2,0.000,ALERT,213.51,302.68,60.007,1474597803,"201051344000983","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,564493.5,564493.5,1918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597874,1036096.00
09/22/2016 22:30,2,0.000,ALERT,213.51,302.37,59.991,1474597803,"201051344001158","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,556043.4,556043.4,1908,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597876,1036097.00
09/22/2016 22:30,2,0.000,ALERT,213.96,302.98,59.996,1474597803,"201051344000576","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,563620.5,563620.5,1918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474597878,1036098.00
09/22/2016 22:30,2,0.000,ALERT,212.61,299.97,59.991,1474597803,"274151322000087","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,774255.1,774255.1,1914,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474597879,1036099.00
09/22/2016 22:45,2,0.000,ALERT,213.74,302.68,59.975,1474598703,"201051344000645","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,563090.2,563090.2,1914,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598706,1036100.00
09/22/2016 22:45,2,0.000,ALERT,212.38,300.57,59.965,1474598703,"274151322000085","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,801805.1,801805.1,1898,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598707,1036101.00
09/22/2016 22:45,2,0.000,ALERT,213.74,302.68,59.970,1474598703,"201051344000633","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,554698.4,554698.4,1912,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598709,1036102.00
09/22/2016 22:45,2,0.000,ALERT,213.51,302.98,59.970,1474598703,"201051344000469","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,557334.5,557334.5,1919,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474598711,1036103.00
09/22/2016 22:45,2,0.000,ALERT,212.38,301.47,59.949,1474598703,"201051344000646","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,557811.1,557811.1,1907,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598713,1036104.00
09/22/2016 22:45,2,0.000,ALERT,211.70,300.57,59.970,1474598703,"274151322000052","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,824360.2,824360.2,1902,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598715,1036105.00
09/22/2016 22:45,2,0.000,ALERT,213.06,302.07,59.970,1474598703,"201051344000585","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,567880.3,567880.3,1911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474598717,1036106.00
09/22/2016 22:45,2,0.000,ALERT,212.61,302.07,59.996,1474598703,"201051344001230","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,560744.1,560744.1,1913,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598719,1036107.00
09/22/2016 22:45,2,0.000,ALERT,213.29,302.68,59.965,1474598703,"201051344000582","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,553508.2,553508.2,1907,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598720,1036108.00
09/22/2016 22:45,2,0.000,ALERT,212.38,302.07,59.965,1474598703,"201051344000955","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,567554.4,567554.4,1905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598722,1036109.00
09/22/2016 22:45,2,0.000,ACTIVE_NO_POWER,212.16,299.67,59.965,1474598703,"274151322000094","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,678683.1,678683.1,1942,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474598724,1036110.00
09/22/2016 22:45,2,0.000,ALERT,213.29,303.28,59.970,1474598703,"201051344000579","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,571711.7,571711.7,1905,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598726,1036111.00
09/22/2016 22:45,2,0.000,ALERT,212.61,302.07,59.970,1474598703,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,564797.4,564797.4,1908,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598728,1036112.00
09/22/2016 22:45,2,0.000,ALERT,213.06,302.07,59.965,1474598703,"201051344000438","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,566236.1,566236.1,1908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474598729,1036113.00
09/22/2016 22:45,2,0.000,ALERT,213.06,301.47,59.975,1474598703,"201051344000417","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,557244.6,557244.6,1907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598731,1036114.00
09/22/2016 22:45,2,0.000,ALERT,212.16,300.57,59.970,1474598703,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,816842.7,816842.7,1902,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598733,1036115.00
09/22/2016 22:45,2,0.000,ALERT,212.61,300.27,59.965,1474598703,"274151322000076","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,872002.3,872002.3,1912,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474598735,1036116.00
09/22/2016 22:45,2,0.000,ALERT,213.29,303.58,60.018,1474598703,"201051344000868","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,556108.8,556108.8,1911,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598737,1036117.00
09/22/2016 22:45,2,0.000,ALERT,212.16,301.47,59.975,1474598703,"274151322000095","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,863200.9,863200.9,1911,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598738,1036118.00
09/22/2016 22:45,2,0.000,ALERT,213.06,302.68,59.959,1474598703,"201051344000988","219011344069620",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,536185.4,536185.4,1906,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474598740,1036119.00
09/22/2016 22:45,2,0.000,ALERT,212.61,301.17,59.975,1474598703,"201051344001025","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,566488.7,566488.7,1905,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598742,1036120.00
09/22/2016 22:45,2,0.000,ALERT,213.29,302.98,59.970,1474598703,"201051344000458","219011344069620",0.00,14.00,0,300.57,305.08,0.0,0.0,0.000,563466.5,563466.5,1916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598744,1036121.00
09/22/2016 22:45,2,0.000,ALERT,213.74,302.68,59.970,1474598703,"201051344000853","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,562772.9,562772.9,1923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598746,1036122.00
09/22/2016 22:45,2,0.000,ALERT,213.06,302.07,59.981,1474598703,"201051344000685","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,565424.3,565424.3,1912,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598748,1036123.00
09/22/2016 22:45,2,0.000,ALERT,213.06,301.47,59.970,1474598703,"201051344000917","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,562373.6,562373.6,1909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474598749,1036124.00
09/22/2016 22:45,2,0.000,ALERT,213.29,302.07,59.965,1474598703,"201051344001145","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,567576.1,567576.1,1909,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598751,1036125.00
09/22/2016 22:45,2,0.000,ALERT,213.06,301.17,59.959,1474598703,"201051344000651","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,560755.0,560755.0,1904,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474598753,1036126.00
09/22/2016 22:45,2,0.000,ALERT,211.70,299.97,59.959,1474598703,"274151322000088","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,786067.4,786067.4,1898,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598755,1036127.00
09/22/2016 22:45,2,0.000,ALERT,212.83,299.37,59.981,1474598703,"274151322000068","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,679185.3,679185.3,1938,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598756,1036128.00
09/22/2016 22:45,2,0.000,ALERT,212.61,301.77,59.949,1474598703,"201051344001135","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,556903.4,556903.4,1903,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598758,1036129.00
09/22/2016 22:45,2,0.000,ALERT,213.06,303.58,59.991,1474598703,"201051344000594","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,567873.1,567873.1,1911,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598760,1036130.00
09/22/2016 22:45,2,0.000,ALERT,213.06,301.77,59.949,1474598703,"201051344001203","219011344069620",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,565142.3,565142.3,1910,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598762,1036131.00
09/22/2016 22:45,2,0.000,ALERT,212.16,300.87,59.949,1474598703,"274151322000054","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,802219.2,802219.2,1895,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598764,1036132.00
09/22/2016 22:45,2,0.000,ALERT,213.51,302.68,59.959,1474598703,"201051344000867","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,555172.3,555172.3,1914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598765,1036133.00
09/22/2016 22:45,2,0.000,ALERT,212.83,301.77,59.954,1474598703,"201051344001093","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,561753.9,561753.9,1914,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598767,1036134.00
09/22/2016 22:45,2,0.000,ALERT,213.29,302.98,59.944,1474598703,"201051344000900","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,572021.1,572021.1,1918,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474598769,1036135.00
09/22/2016 22:45,2,0.000,ALERT,213.51,302.37,59.949,1474598703,"201051344000648","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,560631.5,560631.5,1908,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598771,1036136.00
09/22/2016 22:45,2,0.000,ALERT,213.51,303.58,59.996,1474598703,"201051344000569","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,571959.6,571959.6,1913,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598773,1036137.00
09/22/2016 22:45,2,0.000,ALERT,213.51,303.28,59.944,1474598703,"201051344000983","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,564493.5,564493.5,1920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474598775,1036138.00
09/22/2016 22:45,2,0.000,ALERT,213.51,302.98,59.944,1474598703,"201051344001158","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,556043.4,556043.4,1910,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598776,1036139.00
09/22/2016 22:45,2,0.000,ALERT,213.96,303.28,59.944,1474598703,"201051344000576","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,563620.5,563620.5,1920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598778,1036140.00
09/22/2016 22:45,2,0.000,ALERT,212.61,300.57,59.938,1474598703,"274151322000087","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,774255.1,774255.1,1916,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474598780,1036141.00
09/22/2016 23:00,2,0.000,ALERT,214.19,302.98,59.975,1474599604,"201051344000645","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,563090.2,563090.2,1916,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599606,1036142.00
09/22/2016 23:00,2,0.000,ALERT,212.83,300.87,59.981,1474599604,"274151322000085","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,801805.1,801805.1,1900,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599608,1036143.00
09/22/2016 23:00,2,0.000,ALERT,214.19,302.98,60.002,1474599604,"201051344000633","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,554698.4,554698.4,1914,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599610,1036144.00
09/22/2016 23:00,2,0.000,ALERT,213.74,302.98,59.975,1474599604,"201051344000469","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,557334.5,557334.5,1921,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599611,1036145.00
09/22/2016 23:00,2,0.000,ALERT,212.83,302.37,59.986,1474599604,"201051344000646","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,557811.1,557811.1,1909,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599613,1036146.00
09/22/2016 23:00,2,0.000,ALERT,212.38,301.77,59.981,1474599604,"274151322000052","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,824360.2,824360.2,1904,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599615,1036147.00
09/22/2016 23:00,2,0.000,ALERT,213.29,302.98,59.981,1474599604,"201051344000585","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,567880.3,567880.3,1913,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599617,1036148.00
09/22/2016 23:00,2,0.000,ALERT,213.06,302.68,59.975,1474599604,"201051344001230","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,560744.1,560744.1,1915,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599619,1036149.00
09/22/2016 23:00,2,0.000,ALERT,213.74,303.58,59.986,1474599604,"201051344000582","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,553508.2,553508.2,1909,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599620,1036150.00
09/22/2016 23:00,2,0.000,ALERT,212.83,302.68,59.986,1474599604,"201051344000955","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,567554.4,567554.4,1907,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599622,1036151.00
09/22/2016 23:00,2,0.000,ALERT,212.38,300.27,59.970,1474599604,"274151322000094","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,678683.1,678683.1,1943,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599624,1036152.00
09/22/2016 23:00,2,0.000,ALERT,213.74,303.88,59.991,1474599604,"201051344000579","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,571711.7,571711.7,1907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599626,1036153.00
09/22/2016 23:00,2,0.000,ALERT,213.06,302.98,60.007,1474599604,"201051344000890","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,564797.4,564797.4,1910,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599628,1036154.00
09/22/2016 23:00,2,0.000,ALERT,213.29,302.68,59.981,1474599604,"201051344000438","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,566236.1,566236.1,1910,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599630,1036155.00
09/22/2016 23:00,2,0.000,ALERT,213.29,301.47,60.023,1474599604,"201051344000417","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,557244.6,557244.6,1909,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599631,1036156.00
09/22/2016 23:00,2,0.000,ALERT,212.61,301.77,59.996,1474599604,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,816842.7,816842.7,1904,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599633,1036157.00
09/22/2016 23:00,2,0.000,ALERT,213.06,300.87,59.981,1474599604,"274151322000076","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,872002.3,872002.3,1914,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599635,1036158.00
09/22/2016 23:00,2,0.000,ALERT,213.74,303.88,59.986,1474599604,"201051344000868","219011344069620",0.00,13.30,0,302.07,305.38,0.0,0.0,0.000,556108.8,556108.8,1913,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599637,1036159.00
09/22/2016 23:00,2,0.000,ALERT,212.38,301.77,59.970,1474599604,"274151322000095","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,863200.9,863200.9,1913,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599639,1036160.00
09/22/2016 23:00,2,0.000,ALERT,213.51,303.28,59.981,1474599604,"201051344000988","219011344069620",0.00,13.30,0,298.47,304.18,0.0,0.0,0.000,536185.4,536185.4,1908,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599641,1036161.00
09/22/2016 23:00,2,0.000,ALERT,212.83,301.77,59.986,1474599604,"201051344001025","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,566488.7,566488.7,1907,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599642,1036162.00
09/22/2016 23:00,2,0.000,ALERT,213.51,303.28,60.023,1474599604,"201051344000458","219011344069620",0.00,14.00,0,301.17,305.08,0.0,0.0,0.000,563466.5,563466.5,1918,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599644,1036163.00
09/22/2016 23:00,2,0.000,ALERT,214.19,303.28,59.981,1474599604,"201051344000853","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,562772.9,562772.9,1925,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599646,1036164.00
09/22/2016 23:00,2,0.000,ALERT,213.51,302.68,59.986,1474599604,"201051344000685","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,565424.3,565424.3,1914,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599648,1036165.00
09/22/2016 23:00,2,0.000,ALERT,213.06,301.77,59.981,1474599604,"201051344000917","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,562373.6,562373.6,1911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599650,1036166.00
