ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/22/2016 23:00,2,0.000,ALERT,213.29,302.68,59.975,1474599604,"201051344001145","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,567576.1,567576.1,1911,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599651,1036167.00
09/22/2016 23:00,2,0.000,ALERT,213.29,301.77,60.018,1474599604,"201051344000651","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,560755.0,560755.0,1906,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599653,1036168.00
09/22/2016 23:00,2,0.000,ALERT,212.16,301.17,59.975,1474599604,"274151322000088","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,786067.4,786067.4,1900,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599655,1036169.00
09/22/2016 23:00,2,0.000,ALERT,213.06,299.97,59.938,1474599604,"274151322000068","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,679185.3,679185.3,1940,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599657,1036170.00
09/22/2016 23:00,2,0.000,ALERT,212.83,302.68,59.975,1474599604,"201051344001135","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,556903.4,556903.4,1905,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599658,1036171.00
09/22/2016 23:00,2,0.000,ALERT,213.29,303.88,60.002,1474599604,"201051344000594","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,567873.1,567873.1,1913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599660,1036172.00
09/22/2016 23:00,2,0.000,ALERT,213.06,302.07,59.975,1474599604,"201051344001203","219011344069620",0.00,13.00,0,299.97,305.38,0.0,0.0,0.000,565142.3,565142.3,1912,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599662,1036173.00
09/22/2016 23:00,2,0.000,ALERT,212.38,300.57,59.981,1474599604,"274151322000054","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,802219.2,802219.2,1897,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599664,1036174.00
09/22/2016 23:00,2,0.000,ALERT,213.96,302.98,59.949,1474599604,"201051344000867","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,555172.3,555172.3,1916,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599666,1036175.00
09/22/2016 23:00,2,0.000,ALERT,213.06,302.37,59.975,1474599604,"201051344001093","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,561753.9,561753.9,1916,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599667,1036176.00
09/22/2016 23:00,2,0.000,ALERT,213.51,302.98,60.007,1474599604,"201051344000900","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,572021.1,572021.1,1920,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599669,1036177.00
09/22/2016 23:00,2,0.000,ALERT,213.96,302.68,59.981,1474599604,"201051344000648","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,560631.5,560631.5,1910,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599671,1036178.00
09/22/2016 23:00,2,0.000,ALERT,213.74,303.88,59.965,1474599604,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,571959.6,571959.6,1915,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599673,1036179.00
09/22/2016 23:00,2,0.000,ALERT,213.74,303.28,59.975,1474599604,"201051344000983","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,564493.5,564493.5,1922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599674,1036180.00
09/22/2016 23:00,2,0.000,ALERT,213.74,302.98,59.975,1474599604,"201051344001158","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,556043.4,556043.4,1912,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474599676,1036181.00
09/22/2016 23:00,2,0.000,ACTIVE_NO_POWER,214.19,303.58,59.986,1474599604,"201051344000576","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,563620.5,563620.5,1922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474599678,1036182.00
09/22/2016 23:00,2,0.000,ALERT,212.61,300.57,59.981,1474599604,"274151322000087","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,774255.1,774255.1,1918,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474599680,1036183.00
09/22/2016 23:15,2,0.000,ALERT,214.41,303.28,59.996,1474600503,"201051344000645","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,563090.2,563090.2,1918,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600505,1036184.00
09/22/2016 23:15,2,0.000,ALERT,213.06,301.47,59.991,1474600503,"274151322000085","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,801805.1,801805.1,1902,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474600507,1036185.00
09/22/2016 23:15,2,0.000,ALERT,214.41,303.28,59.996,1474600503,"201051344000633","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,554698.4,554698.4,1916,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600509,1036186.00
09/22/2016 23:15,2,0.000,ALERT,213.96,303.28,59.991,1474600503,"201051344000469","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,557334.5,557334.5,1923,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600511,1036187.00
09/22/2016 23:15,2,0.000,ALERT,213.06,301.47,59.986,1474600503,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,557811.1,557811.1,1911,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600513,1036188.00
09/22/2016 23:15,2,0.000,ALERT,212.83,301.77,59.981,1474600503,"274151322000052","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,824360.2,824360.2,1906,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600515,1036189.00
09/22/2016 23:15,2,0.000,ALERT,213.51,301.77,59.991,1474600503,"201051344000585","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,567880.3,567880.3,1915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600516,1036190.00
09/22/2016 23:15,2,0.000,ALERT,213.29,301.77,59.986,1474600503,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,560744.1,560744.1,1917,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600518,1036191.00
09/22/2016 23:15,2,0.000,ALERT,213.74,302.37,59.991,1474600503,"201051344000582","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,553508.2,553508.2,1911,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600520,1036192.00
09/22/2016 23:15,2,0.000,ALERT,213.06,301.77,59.986,1474600503,"201051344000955","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,567554.4,567554.4,1909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600522,1036193.00
09/22/2016 23:15,2,0.000,ALERT,213.06,300.87,59.981,1474600503,"274151322000094","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,678683.1,678683.1,1945,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600524,1036194.00
09/22/2016 23:15,2,0.000,ALERT,213.96,304.18,60.007,1474600503,"201051344000579","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,571711.7,571711.7,1909,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600525,1036195.00
09/22/2016 23:15,2,0.000,ALERT,213.29,302.37,60.007,1474600503,"201051344000890","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,564797.4,564797.4,1912,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600527,1036196.00
09/22/2016 23:15,2,0.000,ALERT,213.51,301.47,59.986,1474600503,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,566236.1,566236.1,1912,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600529,1036197.00
09/22/2016 23:15,2,0.000,ALERT,213.74,301.17,59.991,1474600503,"201051344000417","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,557244.6,557244.6,1911,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600531,1036198.00
09/22/2016 23:15,2,0.000,ALERT,213.06,302.07,59.991,1474600503,"274151322000083","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,816842.7,816842.7,1906,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474600532,1036199.00
09/22/2016 23:15,2,0.000,ALERT,213.51,301.17,59.996,1474600503,"274151322000076","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,872002.3,872002.3,1916,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600534,1036200.00
09/22/2016 23:15,2,0.000,ALERT,213.74,304.18,59.986,1474600503,"201051344000868","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,556108.8,556108.8,1915,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600536,1036201.00
09/22/2016 23:15,2,0.000,ALERT,213.06,302.37,59.991,1474600503,"274151322000095","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,863200.9,863200.9,1915,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600538,1036202.00
09/22/2016 23:15,2,0.000,ALERT,213.74,303.58,59.991,1474600503,"201051344000988","219011344069620",0.00,13.30,0,298.77,304.78,0.0,0.0,0.000,536185.4,536185.4,1910,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600540,1036203.00
09/22/2016 23:15,2,0.000,ALERT,213.29,301.17,59.981,1474600503,"201051344001025","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,566488.7,566488.7,1909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474600542,1036204.00
09/22/2016 23:15,2,0.000,ALERT,213.74,303.58,59.959,1474600503,"201051344000458","219011344069620",0.00,14.00,0,301.17,305.68,0.0,0.0,0.000,563466.5,563466.5,1920,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600544,1036205.00
09/22/2016 23:15,2,0.000,ALERT,214.41,303.28,59.981,1474600503,"201051344000853","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,562772.9,562772.9,1927,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600546,1036206.00
09/22/2016 23:15,2,0.000,ALERT,213.74,301.77,59.981,1474600503,"201051344000685","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,565424.3,565424.3,1916,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474600547,1036207.00
09/22/2016 23:15,2,0.000,ALERT,213.51,301.17,59.981,1474600503,"201051344000917","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,562373.6,562373.6,1913,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600549,1036208.00
09/22/2016 23:15,2,0.000,ALERT,213.74,302.07,59.970,1474600503,"201051344001145","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,567576.1,567576.1,1913,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600551,1036209.00
09/22/2016 23:15,2,0.000,ALERT,213.51,301.17,59.975,1474600503,"201051344000651","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,560755.0,560755.0,1908,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474600553,1036210.00
09/22/2016 23:15,2,0.000,ALERT,212.38,301.77,59.970,1474600503,"274151322000088","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,786067.4,786067.4,1902,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600555,1036211.00
09/22/2016 23:15,2,0.000,ALERT,213.51,300.57,59.965,1474600503,"274151322000068","219011344069620",0.00,14.70,0,298.77,302.07,0.0,0.0,0.000,679185.3,679185.3,1942,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474600557,1036212.00
09/22/2016 23:15,2,0.000,ALERT,213.29,301.77,59.975,1474600503,"201051344001135","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,556903.4,556903.4,1907,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600558,1036213.00
09/22/2016 23:15,2,0.000,ALERT,213.74,304.18,59.965,1474600503,"201051344000594","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,567873.1,567873.1,1915,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600560,1036214.00
09/22/2016 23:15,2,0.000,ALERT,213.51,301.47,60.012,1474600503,"201051344001203","219011344069620",0.00,13.00,0,300.27,305.68,0.0,0.0,0.000,565142.3,565142.3,1914,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600562,1036215.00
09/22/2016 23:15,2,0.000,ALERT,212.83,301.47,59.959,1474600503,"274151322000054","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,802219.2,802219.2,1899,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600564,1036216.00
09/22/2016 23:15,2,0.000,ALERT,214.19,303.28,59.970,1474600503,"201051344000867","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,555172.3,555172.3,1918,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474600565,1036217.00
09/22/2016 23:15,2,0.000,ALERT,213.51,301.77,59.970,1474600503,"201051344001093","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,561753.9,561753.9,1918,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474600567,1036218.00
09/22/2016 23:15,2,0.000,ALERT,213.74,303.28,59.970,1474600503,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,572021.1,572021.1,1922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600569,1036219.00
09/22/2016 23:15,2,0.000,ALERT,213.96,302.68,59.965,1474600503,"201051344000648","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,560631.5,560631.5,1912,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600571,1036220.00
09/22/2016 23:15,2,0.000,ALERT,213.96,303.88,60.002,1474600503,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,571959.6,571959.6,1917,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600573,1036221.00
09/22/2016 23:15,2,0.000,ALERT,213.74,303.58,59.981,1474600503,"201051344000983","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,564493.5,564493.5,1924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600574,1036222.00
09/22/2016 23:15,2,0.000,ALERT,213.96,303.28,59.970,1474600503,"201051344001158","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,556043.4,556043.4,1914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600576,1036223.00
09/22/2016 23:15,2,0.000,ALERT,214.41,303.88,60.018,1474600503,"201051344000576","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,563620.5,563620.5,1923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600578,1036224.00
09/22/2016 23:15,2,0.000,ALERT,213.06,301.47,59.965,1474600503,"274151322000087","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,774255.1,774255.1,1920,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474600580,1036225.00
09/22/2016 23:30,2,0.000,ALERT,214.19,303.58,60.028,1474601403,"201051344000645","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,563090.2,563090.2,1920,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601405,1036226.00
09/22/2016 23:30,2,0.000,ALERT,212.83,301.47,60.018,1474601403,"274151322000085","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,801805.1,801805.1,1904,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601406,1036227.00
09/22/2016 23:30,2,0.000,ALERT,214.19,302.98,60.028,1474601403,"201051344000633","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,554698.4,554698.4,1918,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601408,1036228.00
09/22/2016 23:30,2,0.000,ALERT,213.74,303.58,60.023,1474601403,"201051344000469","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,557334.5,557334.5,1925,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601410,1036229.00
09/22/2016 23:30,2,0.000,ALERT,213.06,301.77,60.039,1474601403,"201051344000646","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,557811.1,557811.1,1913,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601412,1036230.00
09/22/2016 23:30,2,0.000,ALERT,212.38,300.87,60.018,1474601403,"274151322000052","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,824360.2,824360.2,1908,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601414,1036231.00
09/22/2016 23:30,2,0.000,ALERT,213.29,302.07,60.034,1474601403,"201051344000585","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,567880.3,567880.3,1917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601416,1036232.00
09/22/2016 23:30,2,0.000,ALERT,213.06,302.07,60.034,1474601403,"201051344001230","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,560744.1,560744.1,1919,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601417,1036233.00
09/22/2016 23:30,2,0.000,ALERT,213.51,302.37,60.028,1474601403,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,553508.2,553508.2,1913,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601419,1036234.00
09/22/2016 23:30,2,0.000,ALERT,212.83,302.07,60.023,1474601403,"201051344000955","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,567554.4,567554.4,1911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601421,1036235.00
09/22/2016 23:30,2,0.000,ALERT,212.61,300.87,60.012,1474601403,"274151322000094","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,678683.1,678683.1,1947,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601423,1036236.00
09/22/2016 23:30,2,0.000,ALERT,213.74,304.18,59.996,1474601403,"201051344000579","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,571711.7,571711.7,1911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601425,1036237.00
09/22/2016 23:30,2,0.000,ALERT,213.29,302.68,60.023,1474601403,"201051344000890","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,564797.4,564797.4,1914,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601426,1036238.00
09/22/2016 23:30,2,0.000,ALERT,213.51,301.77,60.018,1474601403,"201051344000438","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,566236.1,566236.1,1914,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601428,1036239.00
09/22/2016 23:30,2,0.000,ALERT,213.51,301.47,60.023,1474601403,"201051344000417","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,557244.6,557244.6,1913,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601430,1036240.00
09/22/2016 23:30,2,0.000,ALERT,212.83,301.77,60.018,1474601403,"274151322000083","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,816842.7,816842.7,1908,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601432,1036241.00
09/22/2016 23:30,2,0.000,ALERT,213.29,301.77,60.028,1474601403,"274151322000076","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,872002.3,872002.3,1918,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601434,1036242.00
09/22/2016 23:30,2,0.000,ALERT,213.51,304.18,60.018,1474601403,"201051344000868","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,556108.8,556108.8,1917,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601436,1036243.00
09/22/2016 23:30,2,0.000,ALERT,212.61,302.07,60.012,1474601403,"274151322000095","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,863200.9,863200.9,1917,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601438,1036244.00
09/22/2016 23:30,2,0.000,ALERT,213.51,303.28,60.023,1474601403,"201051344000988","219011344069620",0.00,13.30,0,298.77,304.78,0.0,0.0,0.000,536185.4,536185.4,1912,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601439,1036245.00
09/22/2016 23:30,2,0.000,ALERT,213.29,301.17,60.012,1474601403,"201051344001025","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,566488.7,566488.7,1911,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601441,1036246.00
09/22/2016 23:30,2,0.000,ALERT,213.51,303.58,60.018,1474601403,"201051344000458","219011344069620",0.00,14.00,0,301.47,305.68,0.0,0.0,0.000,563466.5,563466.5,1922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601443,1036247.00
09/22/2016 23:30,2,0.000,ALERT,214.19,303.28,60.023,1474601403,"201051344000853","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,562772.9,562772.9,1929,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601445,1036248.00
09/22/2016 23:30,2,0.000,ALERT,213.74,302.07,60.023,1474601403,"201051344000685","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,565424.3,565424.3,1918,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601447,1036249.00
09/22/2016 23:30,2,0.000,ALERT,213.51,301.47,60.018,1474601403,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,562373.6,562373.6,1915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601448,1036250.00
09/22/2016 23:30,2,0.000,ALERT,213.51,302.07,60.018,1474601403,"201051344001145","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,567576.1,567576.1,1915,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601450,1036251.00
09/22/2016 23:30,2,0.000,ALERT,213.29,301.47,60.018,1474601403,"201051344000651","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,560755.0,560755.0,1910,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601452,1036252.00
09/22/2016 23:30,2,0.000,ALERT,212.38,301.47,60.012,1474601403,"274151322000088","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,786067.4,786067.4,1904,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601454,1036253.00
09/22/2016 23:30,2,0.000,ALERT,213.29,300.87,60.012,1474601403,"274151322000068","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,679185.3,679185.3,1944,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601456,1036254.00
09/22/2016 23:30,2,0.000,ALERT,213.06,302.07,60.018,1474601403,"201051344001135","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,556903.4,556903.4,1909,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601457,1036255.00
09/22/2016 23:30,2,0.000,ALERT,213.29,303.88,60.018,1474601403,"201051344000594","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,567873.1,567873.1,1917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601459,1036256.00
09/22/2016 23:30,2,0.000,ALERT,213.29,301.77,59.986,1474601403,"201051344001203","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,565142.3,565142.3,1916,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601461,1036257.00
09/22/2016 23:30,2,0.000,ALERT,212.38,302.07,60.002,1474601403,"274151322000054","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,802219.2,802219.2,1901,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601463,1036258.00
09/22/2016 23:30,2,0.000,ALERT,213.96,302.98,59.996,1474601403,"201051344000867","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,555172.3,555172.3,1920,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601464,1036259.00
09/22/2016 23:30,2,0.000,ALERT,213.29,301.77,60.012,1474601403,"201051344001093","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,561753.9,561753.9,1920,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601466,1036260.00
09/22/2016 23:30,2,0.000,ALERT,213.51,303.28,59.959,1474601403,"201051344000900","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,572021.1,572021.1,1924,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601468,1036261.00
09/22/2016 23:30,2,0.000,ALERT,213.74,302.37,60.018,1474601403,"201051344000648","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,560631.5,560631.5,1914,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601470,1036262.00
09/22/2016 23:30,2,0.000,ALERT,213.74,303.88,60.002,1474601403,"201051344000569","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,571959.6,571959.6,1919,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474601472,1036263.00
09/22/2016 23:30,2,0.000,ALERT,213.51,303.58,60.012,1474601403,"201051344000983","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,564493.5,564493.5,1926,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601474,1036264.00
09/22/2016 23:30,2,0.000,ALERT,213.51,303.28,60.007,1474601403,"201051344001158","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,556043.4,556043.4,1916,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601475,1036265.00
09/22/2016 23:30,2,0.000,ALERT,213.96,303.88,60.002,1474601403,"201051344000576","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,563620.5,563620.5,1925,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601477,1036266.00
09/22/2016 23:30,2,0.000,ALERT,212.61,300.57,59.986,1474601403,"274151322000087","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,774255.1,774255.1,1922,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474601479,1036267.00
09/22/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1474602304,"201051344000645","219011344069620",0.00,13.70,0,301.77,309.59,0.0,0.0,0.000,563090.2,563090.2,1922,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602306,1036268.00
09/22/2016 23:45,2,0.000,ALERT,212.38,301.77,59.949,1474602304,"274151322000085","219011344069620",0.00,13.70,0,299.37,306.58,0.0,0.0,0.000,801805.1,801805.1,1906,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602307,1036269.00
09/22/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1474602304,"201051344000633","219011344069620",0.00,12.70,0,299.97,308.99,0.0,0.0,0.000,554698.4,554698.4,1920,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602309,1036270.00
09/22/2016 23:45,2,0.000,ALERT,213.29,303.88,59.991,1474602304,"201051344000469","219011344069620",0.00,12.70,0,300.87,308.69,0.0,0.0,0.000,557334.5,557334.5,1927,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602311,1036271.00
09/22/2016 23:45,2,0.000,ALERT,212.61,302.68,59.981,1474602304,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,557811.1,557811.1,1915,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602313,1036272.00
09/22/2016 23:45,2,0.000,ALERT,212.16,301.47,59.991,1474602304,"274151322000052","219011344069620",0.00,14.00,0,299.07,306.28,0.0,0.0,0.000,824360.2,824360.2,1910,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602315,1036273.00
09/22/2016 23:45,2,0.000,ALERT,213.29,302.98,59.991,1474602304,"201051344000585","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,567880.3,567880.3,1919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602316,1036274.00
09/22/2016 23:45,2,0.000,ALERT,212.83,302.98,59.996,1474602304,"201051344001230","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,560744.1,560744.1,1921,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602318,1036275.00
09/22/2016 23:45,2,0.000,ALERT,213.51,303.28,60.002,1474602304,"201051344000582","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,553508.2,553508.2,1915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602320,1036276.00
09/22/2016 23:45,2,0.000,ALERT,212.61,302.37,59.996,1474602304,"201051344000955","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,567554.4,567554.4,1913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602322,1036277.00
09/22/2016 23:45,2,0.000,ALERT,212.38,301.17,59.981,1474602304,"274151322000094","219011344069620",0.00,13.30,0,299.07,305.68,0.0,0.0,0.000,678683.1,678683.1,1949,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602324,1036278.00
09/22/2016 23:45,2,0.000,ALERT,213.29,304.18,59.996,1474602304,"201051344000579","219011344069620",0.00,13.00,0,302.37,309.89,0.0,0.0,0.000,571711.7,571711.7,1913,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602325,1036279.00
09/22/2016 23:45,2,0.000,ALERT,213.06,302.98,60.028,1474602304,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,564797.4,564797.4,1916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602327,1036280.00
09/22/2016 23:45,2,0.000,ALERT,213.29,302.68,59.981,1474602304,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,566236.1,566236.1,1916,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602329,1036281.00
09/22/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1474602304,"201051344000417","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,557244.6,557244.6,1915,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602331,1036282.00
09/22/2016 23:45,2,0.000,ALERT,212.16,302.37,59.981,1474602304,"274151322000083","219011344069620",0.00,13.30,0,299.67,306.28,0.0,0.0,0.000,816842.7,816842.7,1910,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602333,1036283.00
09/22/2016 23:45,2,0.000,ALERT,213.06,302.37,60.007,1474602304,"274151322000076","219011344069620",0.00,13.70,0,299.37,306.58,0.0,0.0,0.000,872002.3,872002.3,1920,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602335,1036284.00
09/22/2016 23:45,2,0.000,ALERT,213.29,304.18,59.991,1474602304,"201051344000868","219011344069620",0.00,13.00,0,302.37,310.49,0.0,0.0,0.000,556108.8,556108.8,1919,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602337,1036285.00
09/22/2016 23:45,2,0.000,ALERT,212.38,302.98,59.986,1474602304,"274151322000095","219011344069620",0.00,13.30,0,300.27,307.18,0.0,0.0,0.000,863200.9,863200.9,1919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602339,1036286.00
09/22/2016 23:45,2,0.000,ALERT,213.06,303.58,59.996,1474602304,"201051344000988","219011344069620",0.00,13.00,0,299.07,308.69,0.0,0.0,0.000,536185.4,536185.4,1914,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602340,1036287.00
09/22/2016 23:45,2,0.000,ALERT,213.06,302.07,60.028,1474602304,"201051344001025","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,566488.7,566488.7,1913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602342,1036288.00
09/22/2016 23:45,2,0.000,ALERT,213.06,303.88,59.965,1474602304,"201051344000458","219011344069620",0.00,14.00,0,301.77,309.89,0.0,0.0,0.000,563466.5,563466.5,1924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602344,1036289.00
09/22/2016 23:45,2,0.000,ALERT,213.74,303.58,59.986,1474602304,"201051344000853","219011344069620",0.00,13.00,0,301.77,309.59,0.0,0.0,0.000,562772.9,562772.9,1931,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602346,1036290.00
09/22/2016 23:45,2,0.000,ALERT,213.29,302.68,60.002,1474602304,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,565424.3,565424.3,1920,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602348,1036291.00
09/22/2016 23:45,2,0.000,ALERT,213.06,302.07,59.991,1474602304,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,562373.6,562373.6,1917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602349,1036292.00
09/22/2016 23:45,2,0.000,ALERT,213.29,302.68,60.002,1474602304,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,567576.1,567576.1,1917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602351,1036293.00
09/22/2016 23:45,2,0.000,ALERT,213.06,301.77,59.986,1474602304,"201051344000651","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,560755.0,560755.0,1912,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602353,1036294.00
09/22/2016 23:45,2,0.000,ALERT,211.93,302.07,60.002,1474602304,"274151322000088","219011344069620",0.00,14.00,0,299.07,305.98,0.0,0.0,0.000,786067.4,786067.4,1906,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602355,1036295.00
09/22/2016 23:45,2,0.000,ALERT,213.06,301.17,59.991,1474602304,"274151322000068","219011344069620",0.00,14.30,0,298.77,305.38,0.0,0.0,0.000,679185.3,679185.3,1946,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602357,1036296.00
09/22/2016 23:45,2,0.000,ALERT,212.61,302.68,60.007,1474602304,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,556903.4,556903.4,1911,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602359,1036297.00
09/22/2016 23:45,2,0.000,ALERT,212.83,304.48,60.002,1474602304,"201051344000594","219011344069620",0.00,13.00,0,301.47,309.89,0.0,0.0,0.000,567873.1,567873.1,1919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602361,1036298.00
09/22/2016 23:45,2,0.000,ALERT,213.06,302.37,60.012,1474602304,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,565142.3,565142.3,1918,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602362,1036299.00
09/22/2016 23:45,2,0.000,ALERT,212.38,302.37,60.018,1474602304,"274151322000054","219011344069620",0.00,14.30,0,299.67,306.58,0.0,0.0,0.000,802219.2,802219.2,1903,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602364,1036300.00
09/22/2016 23:45,2,0.000,ALERT,213.51,303.58,60.007,1474602304,"201051344000867","219011344069620",0.00,13.70,0,300.87,310.19,0.0,0.0,0.000,555172.3,555172.3,1922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602366,1036301.00
09/22/2016 23:45,2,0.000,ALERT,213.06,302.68,59.996,1474602304,"201051344001093","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,561753.9,561753.9,1922,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602368,1036302.00
09/22/2016 23:45,2,0.000,ALERT,213.06,303.88,60.002,1474602304,"201051344000900","219011344069620",0.00,13.30,0,301.17,308.99,0.0,0.0,0.000,572021.1,572021.1,1926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602370,1036303.00
09/22/2016 23:45,2,0.000,ALERT,213.51,303.28,60.002,1474602304,"201051344000648","219011344069620",0.00,12.70,0,300.87,309.89,0.0,0.0,0.000,560631.5,560631.5,1916,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602372,1036304.00
09/22/2016 23:45,2,0.000,ALERT,213.29,304.48,60.007,1474602304,"201051344000569","219011344069620",0.00,13.30,0,302.37,310.19,0.0,0.0,0.000,571959.6,571959.6,1921,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602373,1036305.00
09/22/2016 23:45,2,0.000,ALERT,213.29,304.18,59.959,1474602304,"201051344000983","219011344069620",0.00,13.30,0,301.77,309.89,0.0,0.0,0.000,564493.5,564493.5,1928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602375,1036306.00
09/22/2016 23:45,2,0.000,ALERT,213.51,303.88,60.034,1474602304,"201051344001158","219011344069620",0.00,12.30,0,301.17,308.69,0.0,0.0,0.000,556043.4,556043.4,1918,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474602377,1036307.00
09/22/2016 23:45,2,0.000,ALERT,213.74,304.48,60.034,1474602304,"201051344000576","219011344069620",0.00,13.00,0,301.47,309.29,0.0,0.0,0.000,563620.5,563620.5,1927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602379,1036308.00
09/22/2016 23:45,2,0.000,ALERT,212.61,301.47,59.996,1474602304,"274151322000087","219011344069620",0.00,14.30,0,298.77,305.68,0.0,0.0,0.000,774255.1,774255.1,1924,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474602381,1036309.00
